Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-10T03:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T03:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T03:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-10T03:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T03:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T03:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-10T03:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T03:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T03:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
511654,Radyr,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
511654,Radyr,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
511654,Radyr,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.93
511654,Radyr,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.6
511654,Radyr,2023-06-10T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
511654,Radyr,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
511654,Radyr,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
511654,Radyr,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
511654,Radyr,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,29.8
511654,Radyr,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511654,Radyr,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
511654,Radyr,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511654,Radyr,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
511654,Radyr,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
511654,Radyr,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
511654,Radyr,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
511654,Radyr,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
511654,Radyr,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
511654,Radyr,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.77
511654,Radyr,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.55
511654,Radyr,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.07
511654,Radyr,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
511654,Radyr,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
511654,Radyr,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
511654,Radyr,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
511654,Radyr,2023-06-10T02:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T02:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T02:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T02:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-10T02:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T02:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T02:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-10T02:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T02:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T02:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
511654,Radyr,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
511654,Radyr,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
511654,Radyr,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
511654,Radyr,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.13
511654,Radyr,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.81
511654,Radyr,2023-06-10T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
511654,Radyr,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
511654,Radyr,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
511654,Radyr,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
511654,Radyr,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,29.9
511654,Radyr,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
511654,Radyr,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
511654,Radyr,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511654,Radyr,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
511654,Radyr,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511654,Radyr,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
511654,Radyr,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
511654,Radyr,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
511654,Radyr,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
511654,Radyr,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.22
511654,Radyr,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.92
511654,Radyr,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.26
511654,Radyr,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
511654,Radyr,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
511654,Radyr,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
511654,Radyr,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
511654,Radyr,2023-06-10T02:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T02:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T02:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T02:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-10T02:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T02:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T02:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-10T02:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T02:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T02:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
511654,Radyr,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
511654,Radyr,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.7
511654,Radyr,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
511654,Radyr,2023-06-10T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
511654,Radyr,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
511654,Radyr,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
511654,Radyr,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
511654,Radyr,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,30.0
511654,Radyr,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
511654,Radyr,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
511654,Radyr,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511654,Radyr,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
511654,Radyr,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
511654,Radyr,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
511654,Radyr,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
511654,Radyr,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
511654,Radyr,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
511654,Radyr,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.13
511654,Radyr,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.89
511654,Radyr,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.72
511654,Radyr,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
511654,Radyr,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
511654,Radyr,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
511654,Radyr,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
511654,Radyr,2023-06-10T02:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T02:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T02:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T02:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-10T02:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T02:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T02:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-10T02:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T02:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T02:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
511654,Radyr,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
511654,Radyr,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.72
511654,Radyr,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
511654,Radyr,2023-06-10T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
511654,Radyr,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
511654,Radyr,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
511654,Radyr,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
511654,Radyr,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,30.1
511654,Radyr,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
511654,Radyr,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
511654,Radyr,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
511654,Radyr,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
511654,Radyr,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511654,Radyr,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
511654,Radyr,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
511654,Radyr,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
511654,Radyr,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
511654,Radyr,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.95
511654,Radyr,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.62
511654,Radyr,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.14
511654,Radyr,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
511654,Radyr,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
511654,Radyr,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
511654,Radyr,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
511654,Radyr,2023-06-10T02:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T02:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T02:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T02:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-10T02:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T02:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T02:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-10T02:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T02:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T02:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
511654,Radyr,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
511654,Radyr,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
511654,Radyr,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
511654,Radyr,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.81
511654,Radyr,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
511654,Radyr,2023-06-10T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
511654,Radyr,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
511654,Radyr,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
511654,Radyr,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
511654,Radyr,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,30.2
511654,Radyr,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511654,Radyr,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
511654,Radyr,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
511654,Radyr,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
511654,Radyr,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511654,Radyr,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
511654,Radyr,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
511654,Radyr,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
511654,Radyr,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
511654,Radyr,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.48
511654,Radyr,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.75
511654,Radyr,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.9
511654,Radyr,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
511654,Radyr,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
511654,Radyr,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
511654,Radyr,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
511654,Radyr,2023-06-10T02:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T02:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T02:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T02:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-10T02:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T02:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T02:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-10T02:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T02:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T02:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
511654,Radyr,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
511654,Radyr,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
511654,Radyr,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.7
511654,Radyr,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.46
511654,Radyr,2023-06-10T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
511654,Radyr,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
511654,Radyr,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
511654,Radyr,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
511654,Radyr,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,30.3
511654,Radyr,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
511654,Radyr,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
511654,Radyr,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511654,Radyr,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
511654,Radyr,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511654,Radyr,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
511654,Radyr,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
511654,Radyr,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
511654,Radyr,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
511654,Radyr,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.5
511654,Radyr,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.94
511654,Radyr,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.24
511654,Radyr,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
511654,Radyr,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
511654,Radyr,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
511654,Radyr,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
511654,Radyr,2023-06-10T02:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T02:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T02:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T02:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-10T02:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T02:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T02:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-10T02:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T02:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T02:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
511654,Radyr,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
511654,Radyr,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
511654,Radyr,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.95
511654,Radyr,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
511654,Radyr,2023-06-10T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
511654,Radyr,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
511654,Radyr,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
511654,Radyr,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
511654,Radyr,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,30.4
511654,Radyr,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511654,Radyr,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
511654,Radyr,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511654,Radyr,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
511654,Radyr,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
511654,Radyr,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
511654,Radyr,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
511654,Radyr,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
511654,Radyr,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
511654,Radyr,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.25
511654,Radyr,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.28
511654,Radyr,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.02
511654,Radyr,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
511654,Radyr,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
511654,Radyr,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
511654,Radyr,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
511654,Radyr,2023-06-10T01:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T01:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T01:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T01:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-10T01:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T01:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T01:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-10T01:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T01:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T01:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
511654,Radyr,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
511654,Radyr,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
511654,Radyr,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
511654,Radyr,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.87
511654,Radyr,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
511654,Radyr,2023-06-10T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
511654,Radyr,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
511654,Radyr,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
511654,Radyr,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
511654,Radyr,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,30.5
511654,Radyr,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
511654,Radyr,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
511654,Radyr,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511654,Radyr,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
511654,Radyr,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511654,Radyr,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
511654,Radyr,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
511654,Radyr,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
511654,Radyr,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
511654,Radyr,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.09
511654,Radyr,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.09
511654,Radyr,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.27
511654,Radyr,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
511654,Radyr,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
511654,Radyr,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
511654,Radyr,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
511654,Radyr,2023-06-10T01:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T01:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T01:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T01:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-10T01:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T01:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T01:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-10T01:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T01:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T01:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
511654,Radyr,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
511654,Radyr,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
511654,Radyr,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.17
511654,Radyr,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.5
511654,Radyr,2023-06-10T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
511654,Radyr,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
511654,Radyr,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
511654,Radyr,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
511654,Radyr,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,30.6
511654,Radyr,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511654,Radyr,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
511654,Radyr,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
511654,Radyr,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
511654,Radyr,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511654,Radyr,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
511654,Radyr,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
511654,Radyr,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
511654,Radyr,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
511654,Radyr,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.1
511654,Radyr,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.39
511654,Radyr,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.13
511654,Radyr,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
511654,Radyr,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
511654,Radyr,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
511654,Radyr,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
511654,Radyr,2023-06-10T01:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T01:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T01:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T01:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-10T01:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T01:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T01:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-10T01:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T01:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T01:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
511654,Radyr,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
511654,Radyr,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
511654,Radyr,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.16
511654,Radyr,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.6
511654,Radyr,2023-06-10T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
511654,Radyr,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
511654,Radyr,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
511654,Radyr,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
511654,Radyr,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,30.7
511654,Radyr,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
511654,Radyr,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
511654,Radyr,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511654,Radyr,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
511654,Radyr,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
511654,Radyr,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
511654,Radyr,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
511654,Radyr,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
511654,Radyr,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
511654,Radyr,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.18
511654,Radyr,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.43
511654,Radyr,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.28
511654,Radyr,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
511654,Radyr,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
511654,Radyr,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
511654,Radyr,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
511654,Radyr,2023-06-10T01:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T01:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T01:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T01:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-10T01:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T01:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T01:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-10T01:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T01:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T01:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
511654,Radyr,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
511654,Radyr,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
511654,Radyr,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.0
511654,Radyr,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.86
511654,Radyr,2023-06-10T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
511654,Radyr,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
511654,Radyr,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
511654,Radyr,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
511654,Radyr,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,30.8
511654,Radyr,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511654,Radyr,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
511654,Radyr,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511654,Radyr,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
511654,Radyr,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
511654,Radyr,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
511654,Radyr,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
511654,Radyr,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
511654,Radyr,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.95
511654,Radyr,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.27
511654,Radyr,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.78
511654,Radyr,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
511654,Radyr,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
511654,Radyr,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
511654,Radyr,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
511654,Radyr,2023-06-10T01:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T01:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T01:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T01:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-10T01:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T01:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T01:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-10T01:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T01:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T01:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
511654,Radyr,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
511654,Radyr,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
511654,Radyr,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.18
511654,Radyr,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.81
511654,Radyr,2023-06-10T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
511654,Radyr,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
511654,Radyr,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
511654,Radyr,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
511654,Radyr,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,30.9
511654,Radyr,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
511654,Radyr,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
511654,Radyr,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511654,Radyr,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
511654,Radyr,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511654,Radyr,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
511654,Radyr,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
511654,Radyr,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
511654,Radyr,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
511654,Radyr,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.13
511654,Radyr,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.99
511654,Radyr,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.66
511654,Radyr,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
511654,Radyr,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
511654,Radyr,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
511654,Radyr,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
511654,Radyr,2023-06-10T01:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T01:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T01:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T01:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-10T01:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T01:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T01:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-10T01:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T01:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T01:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
511654,Radyr,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
511654,Radyr,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
511654,Radyr,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.16
511654,Radyr,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.11
511654,Radyr,2023-06-10T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
511654,Radyr,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
511654,Radyr,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
511654,Radyr,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
511654,Radyr,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,31.0
511654,Radyr,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
511654,Radyr,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
511654,Radyr,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511654,Radyr,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
511654,Radyr,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
511654,Radyr,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
511654,Radyr,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
511654,Radyr,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
