Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.72
511654,Radyr,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.53
511654,Radyr,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.94
511654,Radyr,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
511654,Radyr,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
511654,Radyr,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
511654,Radyr,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
511654,Radyr,2023-06-10T00:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T00:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T00:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T00:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-10T00:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T00:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T00:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-10T00:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T00:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T00:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
511654,Radyr,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
511654,Radyr,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
511654,Radyr,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
511654,Radyr,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.99
511654,Radyr,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.07
511654,Radyr,2023-06-10T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
511654,Radyr,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
511654,Radyr,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
511654,Radyr,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
511654,Radyr,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,31.1
511654,Radyr,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
511654,Radyr,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
511654,Radyr,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511654,Radyr,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
511654,Radyr,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
511654,Radyr,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
511654,Radyr,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
511654,Radyr,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
511654,Radyr,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
511654,Radyr,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.89
511654,Radyr,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.58
511654,Radyr,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.92
511654,Radyr,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
511654,Radyr,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
511654,Radyr,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
511654,Radyr,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
511654,Radyr,2023-06-10T00:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T00:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-10T00:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T00:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-10T00:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T00:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T00:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-10T00:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T00:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T00:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
511654,Radyr,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
511654,Radyr,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
511654,Radyr,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
511654,Radyr,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.94
511654,Radyr,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.01
511654,Radyr,2023-06-10T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
511654,Radyr,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
511654,Radyr,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
511654,Radyr,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.2
511654,Radyr,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
511654,Radyr,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511654,Radyr,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,31.2
511654,Radyr,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
511654,Radyr,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
511654,Radyr,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
511654,Radyr,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
511654,Radyr,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
511654,Radyr,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
511654,Radyr,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
511654,Radyr,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
511654,Radyr,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
511654,Radyr,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.17
511654,Radyr,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.48
511654,Radyr,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.87
511654,Radyr,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
511654,Radyr,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
511654,Radyr,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
511654,Radyr,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
511654,Radyr,2023-06-10T00:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T00:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T00:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T00:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-10T00:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T00:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-10T00:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-10T00:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T00:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T00:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
511654,Radyr,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
511654,Radyr,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.66
511654,Radyr,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.98
511654,Radyr,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.29
511654,Radyr,2023-06-10T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
511654,Radyr,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
511654,Radyr,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
511654,Radyr,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
511654,Radyr,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,31.3
511654,Radyr,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
511654,Radyr,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
511654,Radyr,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511654,Radyr,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
511654,Radyr,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511654,Radyr,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
511654,Radyr,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
511654,Radyr,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
511654,Radyr,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
511654,Radyr,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.47
511654,Radyr,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.68
511654,Radyr,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.18
511654,Radyr,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
511654,Radyr,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
511654,Radyr,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
511654,Radyr,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
511654,Radyr,2023-06-10T00:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T00:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-10T00:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T00:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-10T00:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T00:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T00:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-10T00:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-10T00:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T00:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
511654,Radyr,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
511654,Radyr,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
511654,Radyr,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.63
511654,Radyr,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.25
511654,Radyr,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.75
511654,Radyr,2023-06-10T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
511654,Radyr,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
511654,Radyr,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
511654,Radyr,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
511654,Radyr,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,31.4
511654,Radyr,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
511654,Radyr,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
511654,Radyr,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
511654,Radyr,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
511654,Radyr,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511654,Radyr,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
511654,Radyr,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
511654,Radyr,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
511654,Radyr,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.35
511654,Radyr,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.36
511654,Radyr,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.38
511654,Radyr,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
511654,Radyr,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
511654,Radyr,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
511654,Radyr,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
511654,Radyr,2023-06-10T00:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T00:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-10T00:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T00:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-10T00:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T00:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T00:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-10T00:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-10T00:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T00:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
511654,Radyr,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
511654,Radyr,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.53
511654,Radyr,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.08
511654,Radyr,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.24
511654,Radyr,2023-06-10T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
511654,Radyr,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
511654,Radyr,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
511654,Radyr,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
511654,Radyr,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,31.5
511654,Radyr,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
511654,Radyr,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
511654,Radyr,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
511654,Radyr,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
511654,Radyr,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
511654,Radyr,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
511654,Radyr,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
511654,Radyr,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
511654,Radyr,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
511654,Radyr,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.22
511654,Radyr,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.22
511654,Radyr,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.68
511654,Radyr,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
511654,Radyr,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
511654,Radyr,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
511654,Radyr,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
511654,Radyr,2023-06-10T00:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T00:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-10T00:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-10T00:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-10T00:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T00:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T00:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-10T00:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-10T00:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T00:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
511654,Radyr,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
511654,Radyr,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
511654,Radyr,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.06
511654,Radyr,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.87
511654,Radyr,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.43
511654,Radyr,2023-06-10T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
511654,Radyr,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
511654,Radyr,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
511654,Radyr,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
511654,Radyr,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,31.6
511654,Radyr,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511654,Radyr,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
511654,Radyr,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511654,Radyr,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
511654,Radyr,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511654,Radyr,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
511654,Radyr,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
511654,Radyr,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
511654,Radyr,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
511654,Radyr,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.84
511654,Radyr,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.2
511654,Radyr,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.86
511654,Radyr,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
511654,Radyr,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
511654,Radyr,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
511654,Radyr,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
511654,Radyr,2023-06-11T23:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T23:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-11T23:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T23:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T23:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-11T23:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T23:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-11T23:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T23:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T23:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
511654,Radyr,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
511654,Radyr,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
511654,Radyr,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
511654,Radyr,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.21
511654,Radyr,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.67
511654,Radyr,2023-06-11T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
511654,Radyr,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
511654,Radyr,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
511654,Radyr,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
511654,Radyr,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,30.8
511654,Radyr,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
511654,Radyr,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
511654,Radyr,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
511654,Radyr,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
511654,Radyr,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
511654,Radyr,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
511654,Radyr,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
511654,Radyr,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
511654,Radyr,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.97
511654,Radyr,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.52
511654,Radyr,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.81
511654,Radyr,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
511654,Radyr,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
511654,Radyr,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
511654,Radyr,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
511654,Radyr,2023-06-11T23:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T23:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-11T23:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T23:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-11T23:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-11T23:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T23:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-11T23:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-11T23:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-11T23:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
511654,Radyr,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
511654,Radyr,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
511654,Radyr,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
511654,Radyr,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.03
511654,Radyr,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.84
511654,Radyr,2023-06-11T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
511654,Radyr,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
511654,Radyr,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
511654,Radyr,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
511654,Radyr,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
511654,Radyr,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511654,Radyr,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,30.9
511654,Radyr,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
511654,Radyr,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
511654,Radyr,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
511654,Radyr,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
511654,Radyr,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
511654,Radyr,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
511654,Radyr,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
511654,Radyr,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
511654,Radyr,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.38
511654,Radyr,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.11
511654,Radyr,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.31
511654,Radyr,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
511654,Radyr,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
511654,Radyr,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
511654,Radyr,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
511654,Radyr,2023-06-11T23:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T23:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-11T23:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T23:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-11T23:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-11T23:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T23:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-11T23:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T23:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T23:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
511654,Radyr,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
511654,Radyr,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
511654,Radyr,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.16
511654,Radyr,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.48
511654,Radyr,2023-06-11T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
511654,Radyr,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
511654,Radyr,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
511654,Radyr,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
511654,Radyr,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
511654,Radyr,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,31.0
511654,Radyr,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511654,Radyr,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
511654,Radyr,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
511654,Radyr,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
511654,Radyr,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
511654,Radyr,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
511654,Radyr,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
511654,Radyr,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
511654,Radyr,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
511654,Radyr,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.48
511654,Radyr,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.15
511654,Radyr,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.26
511654,Radyr,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
511654,Radyr,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
511654,Radyr,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
511654,Radyr,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
511654,Radyr,2023-06-11T23:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T23:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-11T23:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T23:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T23:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T23:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T23:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-11T23:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T23:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T23:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
511654,Radyr,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
511654,Radyr,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
511654,Radyr,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.98
511654,Radyr,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.68
511654,Radyr,2023-06-11T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
511654,Radyr,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
511654,Radyr,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
511654,Radyr,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
511654,Radyr,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,31.1
511654,Radyr,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
511654,Radyr,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
511654,Radyr,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
511654,Radyr,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
511654,Radyr,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
511654,Radyr,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
511654,Radyr,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
511654,Radyr,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
511654,Radyr,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
511654,Radyr,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.29
511654,Radyr,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.86
511654,Radyr,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.46
511654,Radyr,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
511654,Radyr,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
511654,Radyr,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
511654,Radyr,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
511654,Radyr,2023-06-11T23:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T23:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T23:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T23:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T23:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T23:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T23:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-11T23:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T23:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T23:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
511654,Radyr,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
511654,Radyr,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
511654,Radyr,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
511654,Radyr,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.97
511654,Radyr,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.67
511654,Radyr,2023-06-11T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
511654,Radyr,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
511654,Radyr,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
511654,Radyr,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
511654,Radyr,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,31.1
511654,Radyr,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
511654,Radyr,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
511654,Radyr,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
511654,Radyr,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
511654,Radyr,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
511654,Radyr,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
511654,Radyr,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
511654,Radyr,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
511654,Radyr,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
511654,Radyr,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.77
511654,Radyr,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.5
511654,Radyr,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.9
511654,Radyr,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
511654,Radyr,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
511654,Radyr,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
511654,Radyr,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
511654,Radyr,2023-06-11T23:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T23:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-11T23:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T23:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T23:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T23:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T23:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-11T23:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T23:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T23:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
511654,Radyr,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
511654,Radyr,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
511654,Radyr,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.08
511654,Radyr,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.81
511654,Radyr,2023-06-11T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
511654,Radyr,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
511654,Radyr,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
511654,Radyr,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
511654,Radyr,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,31.2
511654,Radyr,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
511654,Radyr,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
511654,Radyr,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
511654,Radyr,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
511654,Radyr,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
511654,Radyr,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
511654,Radyr,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
511654,Radyr,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
511654,Radyr,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.17
511654,Radyr,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.3
511654,Radyr,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.78
511654,Radyr,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
511654,Radyr,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
511654,Radyr,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
511654,Radyr,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
511654,Radyr,2023-06-11T22:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T22:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-11T22:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T22:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T22:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T22:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T22:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-11T22:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T22:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T22:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
511654,Radyr,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
511654,Radyr,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
511654,Radyr,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
511654,Radyr,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.05
511654,Radyr,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.81
511654,Radyr,2023-06-11T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
511654,Radyr,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
511654,Radyr,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
511654,Radyr,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
511654,Radyr,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
