Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,31.3
511654,Radyr,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511654,Radyr,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
511654,Radyr,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
511654,Radyr,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
511654,Radyr,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
511654,Radyr,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
511654,Radyr,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
511654,Radyr,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
511654,Radyr,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
511654,Radyr,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.36
511654,Radyr,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.94
511654,Radyr,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.81
511654,Radyr,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
511654,Radyr,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
511654,Radyr,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
511654,Radyr,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
511654,Radyr,2023-06-11T22:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T22:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T22:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T22:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T22:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T22:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T22:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-11T22:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T22:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T22:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
511654,Radyr,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
511654,Radyr,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.37
511654,Radyr,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.44
511654,Radyr,2023-06-11T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
511654,Radyr,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
511654,Radyr,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
511654,Radyr,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
511654,Radyr,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,31.4
511654,Radyr,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
511654,Radyr,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
511654,Radyr,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
511654,Radyr,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
511654,Radyr,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
511654,Radyr,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
511654,Radyr,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
511654,Radyr,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
511654,Radyr,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
511654,Radyr,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.87
511654,Radyr,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.83
511654,Radyr,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.91
511654,Radyr,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
511654,Radyr,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
511654,Radyr,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
511654,Radyr,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
511654,Radyr,2023-06-11T22:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T22:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T22:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T22:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T22:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T22:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T22:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-11T22:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T22:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T22:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
511654,Radyr,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
511654,Radyr,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
511654,Radyr,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
511654,Radyr,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.31
511654,Radyr,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.81
511654,Radyr,2023-06-11T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
511654,Radyr,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
511654,Radyr,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
511654,Radyr,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
511654,Radyr,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,31.5
511654,Radyr,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
511654,Radyr,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
511654,Radyr,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
511654,Radyr,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
511654,Radyr,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511654,Radyr,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
511654,Radyr,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
511654,Radyr,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
511654,Radyr,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
511654,Radyr,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.59
511654,Radyr,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.96
511654,Radyr,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.46
511654,Radyr,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
511654,Radyr,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
511654,Radyr,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
511654,Radyr,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
511654,Radyr,2023-06-11T22:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T22:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-11T22:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T22:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T22:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T22:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T22:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-11T22:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T22:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T22:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
511654,Radyr,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
511654,Radyr,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
511654,Radyr,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
511654,Radyr,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.49
511654,Radyr,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.31
511654,Radyr,2023-06-11T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
511654,Radyr,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
511654,Radyr,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
511654,Radyr,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
511654,Radyr,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,31.6
511654,Radyr,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
511654,Radyr,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
511654,Radyr,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
511654,Radyr,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
511654,Radyr,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
511654,Radyr,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
511654,Radyr,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
511654,Radyr,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
511654,Radyr,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
511654,Radyr,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.31
511654,Radyr,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.43
511654,Radyr,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.4
511654,Radyr,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
511654,Radyr,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
511654,Radyr,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
511654,Radyr,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
511654,Radyr,2023-06-11T22:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T22:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-11T22:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T22:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T22:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-11T22:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T22:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-11T22:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T22:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T22:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
511654,Radyr,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
511654,Radyr,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
511654,Radyr,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.45
511654,Radyr,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.48
511654,Radyr,2023-06-11T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
511654,Radyr,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
511654,Radyr,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
511654,Radyr,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
511654,Radyr,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,31.7
511654,Radyr,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
511654,Radyr,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
511654,Radyr,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511654,Radyr,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
511654,Radyr,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
511654,Radyr,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
511654,Radyr,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
511654,Radyr,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
511654,Radyr,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
511654,Radyr,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.22
511654,Radyr,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.79
511654,Radyr,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.93
511654,Radyr,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
511654,Radyr,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
511654,Radyr,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
511654,Radyr,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
511654,Radyr,2023-06-11T22:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T22:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-11T22:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T22:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T22:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-11T22:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T22:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-11T22:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T22:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T22:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
511654,Radyr,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
511654,Radyr,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
511654,Radyr,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
511654,Radyr,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.65
511654,Radyr,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.71
511654,Radyr,2023-06-11T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
511654,Radyr,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
511654,Radyr,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
511654,Radyr,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
511654,Radyr,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,31.8
511654,Radyr,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511654,Radyr,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
511654,Radyr,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
511654,Radyr,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
511654,Radyr,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
511654,Radyr,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
511654,Radyr,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
511654,Radyr,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
511654,Radyr,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
511654,Radyr,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.91
511654,Radyr,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.53
511654,Radyr,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.36
511654,Radyr,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
511654,Radyr,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
511654,Radyr,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
511654,Radyr,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
511654,Radyr,2023-06-11T21:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T21:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-11T21:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T21:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T21:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T21:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T21:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-11T21:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T21:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T21:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
511654,Radyr,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
511654,Radyr,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
511654,Radyr,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.59
511654,Radyr,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.72
511654,Radyr,2023-06-11T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
511654,Radyr,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
511654,Radyr,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
511654,Radyr,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
511654,Radyr,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,31.8
511654,Radyr,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
511654,Radyr,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
511654,Radyr,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
511654,Radyr,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
511654,Radyr,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
511654,Radyr,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
511654,Radyr,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
511654,Radyr,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
511654,Radyr,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
511654,Radyr,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.14
511654,Radyr,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.53
511654,Radyr,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.57
511654,Radyr,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
511654,Radyr,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
511654,Radyr,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
511654,Radyr,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
511654,Radyr,2023-06-11T21:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T21:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-11T21:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T21:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T21:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T21:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T21:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-11T21:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T21:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T21:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
511654,Radyr,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
511654,Radyr,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
511654,Radyr,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.42
511654,Radyr,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.84
511654,Radyr,2023-06-11T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
511654,Radyr,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
511654,Radyr,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
511654,Radyr,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
511654,Radyr,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,31.9
511654,Radyr,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511654,Radyr,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
511654,Radyr,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
511654,Radyr,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
511654,Radyr,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
511654,Radyr,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
511654,Radyr,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
511654,Radyr,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
511654,Radyr,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
511654,Radyr,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.83
511654,Radyr,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.46
511654,Radyr,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.49
511654,Radyr,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
511654,Radyr,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
511654,Radyr,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
511654,Radyr,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
511654,Radyr,2023-06-11T21:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T21:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-11T21:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T21:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T21:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-11T21:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T21:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-11T21:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T21:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T21:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
511654,Radyr,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
511654,Radyr,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
511654,Radyr,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.43
511654,Radyr,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.58
511654,Radyr,2023-06-11T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
511654,Radyr,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
511654,Radyr,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.7
511654,Radyr,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
511654,Radyr,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,32.0
511654,Radyr,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511654,Radyr,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
511654,Radyr,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
511654,Radyr,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
511654,Radyr,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511654,Radyr,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
511654,Radyr,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
511654,Radyr,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
511654,Radyr,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
511654,Radyr,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.58
511654,Radyr,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.01
511654,Radyr,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.54
511654,Radyr,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
511654,Radyr,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
511654,Radyr,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
511654,Radyr,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
511654,Radyr,2023-06-11T21:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T21:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-11T21:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T21:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T21:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T21:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T21:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-11T21:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T21:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T21:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
511654,Radyr,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
511654,Radyr,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
511654,Radyr,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
511654,Radyr,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.41
511654,Radyr,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.01
511654,Radyr,2023-06-11T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
511654,Radyr,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
511654,Radyr,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
511654,Radyr,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
511654,Radyr,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,32.1
511654,Radyr,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
511654,Radyr,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
511654,Radyr,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
511654,Radyr,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
511654,Radyr,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
511654,Radyr,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
511654,Radyr,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
511654,Radyr,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
511654,Radyr,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
511654,Radyr,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.66
511654,Radyr,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.51
511654,Radyr,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.45
511654,Radyr,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
511654,Radyr,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
511654,Radyr,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
511654,Radyr,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
511654,Radyr,2023-06-11T21:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T21:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-11T21:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T21:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T21:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-11T21:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T21:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-11T21:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T21:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T21:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
511654,Radyr,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
511654,Radyr,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
511654,Radyr,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.75
511654,Radyr,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.96
511654,Radyr,2023-06-11T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
511654,Radyr,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
511654,Radyr,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
511654,Radyr,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
511654,Radyr,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,32.1
511654,Radyr,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
511654,Radyr,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
511654,Radyr,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
511654,Radyr,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
511654,Radyr,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
511654,Radyr,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
511654,Radyr,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
511654,Radyr,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
511654,Radyr,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
511654,Radyr,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.87
511654,Radyr,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.26
511654,Radyr,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.28
511654,Radyr,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
511654,Radyr,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
511654,Radyr,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
511654,Radyr,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
511654,Radyr,2023-06-11T21:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T21:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-11T21:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T21:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T21:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T21:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T21:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-11T21:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T21:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T21:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
511654,Radyr,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
511654,Radyr,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
511654,Radyr,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.78
511654,Radyr,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.4
511654,Radyr,2023-06-11T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
511654,Radyr,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
511654,Radyr,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.1
511654,Radyr,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
511654,Radyr,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,32.2
511654,Radyr,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
511654,Radyr,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
511654,Radyr,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511654,Radyr,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
511654,Radyr,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511654,Radyr,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
511654,Radyr,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
511654,Radyr,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
511654,Radyr,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
511654,Radyr,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.76
511654,Radyr,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.41
511654,Radyr,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.65
511654,Radyr,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
511654,Radyr,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
511654,Radyr,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
511654,Radyr,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
511654,Radyr,2023-06-11T20:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T20:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T20:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T20:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T20:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T20:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T20:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-11T20:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T20:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T20:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
511654,Radyr,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
511654,Radyr,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
511654,Radyr,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
511654,Radyr,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.26
511654,Radyr,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.92
511654,Radyr,2023-06-11T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
511654,Radyr,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
511654,Radyr,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
511654,Radyr,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
511654,Radyr,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,32.3
511654,Radyr,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
511654,Radyr,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
511654,Radyr,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
511654,Radyr,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
511654,Radyr,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
511654,Radyr,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
511654,Radyr,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
511654,Radyr,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
511654,Radyr,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
511654,Radyr,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.56
511654,Radyr,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.42
511654,Radyr,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.74
511654,Radyr,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
511654,Radyr,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
511654,Radyr,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
511654,Radyr,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
511654,Radyr,2023-06-11T20:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T20:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-11T20:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T20:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T20:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-11T20:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T20:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-11T20:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T20:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T20:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
511654,Radyr,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
511654,Radyr,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
511654,Radyr,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.96
511654,Radyr,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.58
511654,Radyr,2023-06-11T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
511654,Radyr,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
511654,Radyr,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
511654,Radyr,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
511654,Radyr,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
