Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,32.4
511654,Radyr,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
511654,Radyr,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
511654,Radyr,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
511654,Radyr,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
511654,Radyr,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511654,Radyr,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
511654,Radyr,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
511654,Radyr,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
511654,Radyr,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.77
511654,Radyr,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.62
511654,Radyr,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.47
511654,Radyr,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
511654,Radyr,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
511654,Radyr,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
511654,Radyr,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
511654,Radyr,2023-06-11T20:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T20:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T20:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T20:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T20:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-11T20:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T20:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-11T20:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T20:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T20:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
511654,Radyr,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
511654,Radyr,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
511654,Radyr,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
511654,Radyr,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.88
511654,Radyr,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.87
511654,Radyr,2023-06-11T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
511654,Radyr,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
511654,Radyr,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.3
511654,Radyr,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
511654,Radyr,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,32.5
511654,Radyr,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511654,Radyr,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
511654,Radyr,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
511654,Radyr,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
511654,Radyr,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
511654,Radyr,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
511654,Radyr,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
511654,Radyr,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
511654,Radyr,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
511654,Radyr,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.59
511654,Radyr,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.78
511654,Radyr,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.43
511654,Radyr,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
511654,Radyr,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
511654,Radyr,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
511654,Radyr,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
511654,Radyr,2023-06-11T20:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T20:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T20:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T20:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T20:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-11T20:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T20:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-11T20:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T20:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T20:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
511654,Radyr,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
511654,Radyr,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
511654,Radyr,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.78
511654,Radyr,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.33
511654,Radyr,2023-06-11T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,51.6
511654,Radyr,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
511654,Radyr,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.2
511654,Radyr,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
511654,Radyr,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
511654,Radyr,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511654,Radyr,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,32.6
511654,Radyr,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
511654,Radyr,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
511654,Radyr,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
511654,Radyr,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
511654,Radyr,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
511654,Radyr,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
511654,Radyr,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
511654,Radyr,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
511654,Radyr,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.08
511654,Radyr,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.47
511654,Radyr,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.18
511654,Radyr,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
511654,Radyr,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
511654,Radyr,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
511654,Radyr,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
511654,Radyr,2023-06-11T20:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T20:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T20:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T20:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T20:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T20:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T20:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-11T20:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T20:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T20:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
511654,Radyr,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
511654,Radyr,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
511654,Radyr,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
511654,Radyr,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.03
511654,Radyr,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.26
511654,Radyr,2023-06-11T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
511654,Radyr,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
511654,Radyr,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
511654,Radyr,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
511654,Radyr,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.4
511654,Radyr,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,32.7
511654,Radyr,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511654,Radyr,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
511654,Radyr,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511654,Radyr,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
511654,Radyr,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511654,Radyr,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
511654,Radyr,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
511654,Radyr,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
511654,Radyr,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.82
511654,Radyr,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.88
511654,Radyr,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.46
511654,Radyr,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
511654,Radyr,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
511654,Radyr,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
511654,Radyr,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
511654,Radyr,2023-06-11T20:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T20:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-11T20:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T20:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T20:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T20:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T20:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-11T20:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T20:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T20:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
511654,Radyr,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
511654,Radyr,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
511654,Radyr,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.95
511654,Radyr,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.39
511654,Radyr,2023-06-11T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
511654,Radyr,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
511654,Radyr,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
511654,Radyr,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
511654,Radyr,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,32.8
511654,Radyr,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511654,Radyr,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
511654,Radyr,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511654,Radyr,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
511654,Radyr,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511654,Radyr,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
511654,Radyr,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
511654,Radyr,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
511654,Radyr,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
511654,Radyr,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.85
511654,Radyr,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.89
511654,Radyr,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.53
511654,Radyr,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
511654,Radyr,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
511654,Radyr,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
511654,Radyr,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
511654,Radyr,2023-06-11T19:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T19:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-11T19:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T19:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T19:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T19:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T19:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-11T19:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T19:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T19:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
511654,Radyr,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
511654,Radyr,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.04
511654,Radyr,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.41
511654,Radyr,2023-06-11T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
511654,Radyr,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
511654,Radyr,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
511654,Radyr,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
511654,Radyr,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,32.9
511654,Radyr,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511654,Radyr,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
511654,Radyr,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511654,Radyr,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
511654,Radyr,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511654,Radyr,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
511654,Radyr,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
511654,Radyr,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
511654,Radyr,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
511654,Radyr,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.78
511654,Radyr,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.77
511654,Radyr,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.92
511654,Radyr,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
511654,Radyr,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
511654,Radyr,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
511654,Radyr,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
511654,Radyr,2023-06-11T19:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T19:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T19:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T19:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T19:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T19:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T19:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-11T19:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T19:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T19:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
511654,Radyr,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
511654,Radyr,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.77
511654,Radyr,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.01
511654,Radyr,2023-06-11T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
511654,Radyr,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
511654,Radyr,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.9
511654,Radyr,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
511654,Radyr,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.4
511654,Radyr,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,33.0
511654,Radyr,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511654,Radyr,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
511654,Radyr,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511654,Radyr,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
511654,Radyr,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
511654,Radyr,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
511654,Radyr,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
511654,Radyr,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
511654,Radyr,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
511654,Radyr,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.52
511654,Radyr,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
511654,Radyr,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.97
511654,Radyr,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
511654,Radyr,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
511654,Radyr,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
511654,Radyr,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
511654,Radyr,2023-06-11T19:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T19:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-11T19:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T19:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T19:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-11T19:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-11T19:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-11T19:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T19:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T19:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
511654,Radyr,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
511654,Radyr,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
511654,Radyr,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.89
511654,Radyr,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.23
511654,Radyr,2023-06-11T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
511654,Radyr,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
511654,Radyr,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.1
511654,Radyr,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
511654,Radyr,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.6
511654,Radyr,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,33.1
511654,Radyr,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511654,Radyr,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
511654,Radyr,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511654,Radyr,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
511654,Radyr,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511654,Radyr,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
511654,Radyr,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
511654,Radyr,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
511654,Radyr,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.37
511654,Radyr,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.16
511654,Radyr,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.34
511654,Radyr,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
511654,Radyr,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
511654,Radyr,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
511654,Radyr,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
511654,Radyr,2023-06-11T19:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T19:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T19:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T19:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T19:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-11T19:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T19:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-11T19:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T19:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T19:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
511654,Radyr,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
511654,Radyr,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
511654,Radyr,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
511654,Radyr,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.84
511654,Radyr,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.59
511654,Radyr,2023-06-11T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
511654,Radyr,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
511654,Radyr,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
511654,Radyr,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
511654,Radyr,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,33.2
511654,Radyr,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511654,Radyr,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
511654,Radyr,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511654,Radyr,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
511654,Radyr,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
511654,Radyr,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
511654,Radyr,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
511654,Radyr,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
511654,Radyr,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
511654,Radyr,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.53
511654,Radyr,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.32
511654,Radyr,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.65
511654,Radyr,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
511654,Radyr,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
511654,Radyr,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
511654,Radyr,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
511654,Radyr,2023-06-11T19:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T19:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T19:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T19:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T19:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T19:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T19:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-11T19:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T19:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T19:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
511654,Radyr,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
511654,Radyr,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
511654,Radyr,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.72
511654,Radyr,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.57
511654,Radyr,2023-06-11T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
511654,Radyr,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
511654,Radyr,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
511654,Radyr,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
511654,Radyr,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,33.3
511654,Radyr,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511654,Radyr,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
511654,Radyr,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511654,Radyr,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
511654,Radyr,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511654,Radyr,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
511654,Radyr,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
511654,Radyr,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
511654,Radyr,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
511654,Radyr,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.29
511654,Radyr,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.29
511654,Radyr,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.72
511654,Radyr,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
511654,Radyr,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
511654,Radyr,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
511654,Radyr,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
511654,Radyr,2023-06-11T19:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T19:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-11T19:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T19:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T19:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T19:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-11T19:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-11T19:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T19:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T19:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
511654,Radyr,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
511654,Radyr,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
511654,Radyr,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
511654,Radyr,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.58
511654,Radyr,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.48
511654,Radyr,2023-06-11T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
511654,Radyr,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
511654,Radyr,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
511654,Radyr,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
511654,Radyr,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,33.3
511654,Radyr,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511654,Radyr,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
511654,Radyr,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511654,Radyr,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
511654,Radyr,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511654,Radyr,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
511654,Radyr,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
511654,Radyr,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
511654,Radyr,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
511654,Radyr,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.84
511654,Radyr,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.18
511654,Radyr,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.44
511654,Radyr,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
511654,Radyr,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
511654,Radyr,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
511654,Radyr,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
511654,Radyr,2023-06-11T18:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T18:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-11T18:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T18:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T18:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T18:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-11T18:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-11T18:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T18:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T18:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
511654,Radyr,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
511654,Radyr,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
511654,Radyr,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
511654,Radyr,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.48
511654,Radyr,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.35
511654,Radyr,2023-06-11T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
511654,Radyr,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
511654,Radyr,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
511654,Radyr,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
511654,Radyr,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,33.3
511654,Radyr,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511654,Radyr,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
511654,Radyr,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511654,Radyr,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
511654,Radyr,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
511654,Radyr,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
511654,Radyr,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
511654,Radyr,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
511654,Radyr,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
511654,Radyr,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.04
511654,Radyr,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.69
511654,Radyr,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.3
511654,Radyr,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
511654,Radyr,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
511654,Radyr,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
511654,Radyr,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
511654,Radyr,2023-06-11T18:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T18:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T18:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T18:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T18:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-11T18:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-11T18:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-11T18:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T18:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T18:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
511654,Radyr,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
511654,Radyr,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
511654,Radyr,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
511654,Radyr,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.51
511654,Radyr,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.39
511654,Radyr,2023-06-11T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
511654,Radyr,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
511654,Radyr,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
511654,Radyr,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
511654,Radyr,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.4
511654,Radyr,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,33.3
511654,Radyr,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511654,Radyr,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
511654,Radyr,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511654,Radyr,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
511654,Radyr,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511654,Radyr,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
511654,Radyr,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
511654,Radyr,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
511654,Radyr,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
511654,Radyr,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.97
511654,Radyr,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.32
511654,Radyr,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.15
511654,Radyr,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
511654,Radyr,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
511654,Radyr,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
511654,Radyr,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
511654,Radyr,2023-06-11T18:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T18:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-11T18:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T18:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T18:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T18:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-11T18:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-11T18:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T18:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T18:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
511654,Radyr,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
