Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
511654,Radyr,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
511654,Radyr,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.81
511654,Radyr,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.69
511654,Radyr,2023-06-11T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
511654,Radyr,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
511654,Radyr,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
511654,Radyr,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
511654,Radyr,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,33.3
511654,Radyr,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511654,Radyr,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
511654,Radyr,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511654,Radyr,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
511654,Radyr,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
511654,Radyr,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
511654,Radyr,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
511654,Radyr,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
511654,Radyr,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
511654,Radyr,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.44
511654,Radyr,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.74
511654,Radyr,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.43
511654,Radyr,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
511654,Radyr,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
511654,Radyr,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
511654,Radyr,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
511654,Radyr,2023-06-11T18:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T18:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-11T18:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T18:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T18:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T18:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-11T18:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-11T18:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T18:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T18:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
511654,Radyr,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
511654,Radyr,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
511654,Radyr,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
511654,Radyr,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.41
511654,Radyr,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.81
511654,Radyr,2023-06-11T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
511654,Radyr,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
511654,Radyr,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
511654,Radyr,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
511654,Radyr,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.8
511654,Radyr,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,33.3
511654,Radyr,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511654,Radyr,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
511654,Radyr,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511654,Radyr,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
511654,Radyr,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511654,Radyr,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
511654,Radyr,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
511654,Radyr,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
511654,Radyr,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
511654,Radyr,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.52
511654,Radyr,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.99
511654,Radyr,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.76
511654,Radyr,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
511654,Radyr,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
511654,Radyr,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
511654,Radyr,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
511654,Radyr,2023-06-11T18:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T18:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-11T18:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-11T18:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T18:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-11T18:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-11T18:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-11T18:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T18:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T18:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
511654,Radyr,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
511654,Radyr,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
511654,Radyr,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.25
511654,Radyr,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.25
511654,Radyr,2023-06-11T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
511654,Radyr,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
511654,Radyr,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.9
511654,Radyr,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
511654,Radyr,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.7
511654,Radyr,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,33.3
511654,Radyr,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511654,Radyr,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
511654,Radyr,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
511654,Radyr,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
511654,Radyr,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
511654,Radyr,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
511654,Radyr,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
511654,Radyr,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
511654,Radyr,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
511654,Radyr,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.1
511654,Radyr,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.76
511654,Radyr,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.35
511654,Radyr,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
511654,Radyr,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
511654,Radyr,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
511654,Radyr,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
511654,Radyr,2023-06-11T18:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T18:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T18:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T18:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T18:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-11T18:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-11T18:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-11T18:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T18:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T18:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
511654,Radyr,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
511654,Radyr,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
511654,Radyr,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
511654,Radyr,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.73
511654,Radyr,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.83
511654,Radyr,2023-06-11T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
511654,Radyr,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
511654,Radyr,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.5
511654,Radyr,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
511654,Radyr,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511654,Radyr,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,33.3
511654,Radyr,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511654,Radyr,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
511654,Radyr,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511654,Radyr,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
511654,Radyr,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511654,Radyr,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
511654,Radyr,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
511654,Radyr,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
511654,Radyr,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
511654,Radyr,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.8
511654,Radyr,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.09
511654,Radyr,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.09
511654,Radyr,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
511654,Radyr,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
511654,Radyr,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
511654,Radyr,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
511654,Radyr,2023-06-11T17:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T17:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-11T17:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T17:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-11T17:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-11T17:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-11T17:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-11T17:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T17:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T17:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
511654,Radyr,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
511654,Radyr,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
511654,Radyr,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
511654,Radyr,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.3
511654,Radyr,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.96
511654,Radyr,2023-06-11T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
511654,Radyr,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
511654,Radyr,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.3
511654,Radyr,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
511654,Radyr,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.4
511654,Radyr,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,33.3
511654,Radyr,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511654,Radyr,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
511654,Radyr,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
511654,Radyr,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
511654,Radyr,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511654,Radyr,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
511654,Radyr,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
511654,Radyr,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
511654,Radyr,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.54
511654,Radyr,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.32
511654,Radyr,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.19
511654,Radyr,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
511654,Radyr,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
511654,Radyr,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
511654,Radyr,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
511654,Radyr,2023-06-11T17:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-11T17:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-11T17:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T17:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-11T17:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.04
511654,Radyr,2023-06-11T17:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T17:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-11T17:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-11T17:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T17:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
511654,Radyr,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
511654,Radyr,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
511654,Radyr,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
511654,Radyr,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.43
511654,Radyr,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.19
511654,Radyr,2023-06-11T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
511654,Radyr,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
511654,Radyr,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.9
511654,Radyr,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
511654,Radyr,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
511654,Radyr,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511654,Radyr,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511654,Radyr,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,33.4
511654,Radyr,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511654,Radyr,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
511654,Radyr,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511654,Radyr,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
511654,Radyr,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511654,Radyr,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
511654,Radyr,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
511654,Radyr,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
511654,Radyr,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
511654,Radyr,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.17
511654,Radyr,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.79
511654,Radyr,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.56
511654,Radyr,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
511654,Radyr,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
511654,Radyr,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
511654,Radyr,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
511654,Radyr,2023-06-11T17:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-11T17:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-11T17:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T17:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-11T17:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-11T17:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T17:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-11T17:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-11T17:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T17:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
511654,Radyr,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
511654,Radyr,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
511654,Radyr,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
511654,Radyr,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.97
511654,Radyr,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.03
511654,Radyr,2023-06-11T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
511654,Radyr,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
511654,Radyr,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
511654,Radyr,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
511654,Radyr,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,33.3
511654,Radyr,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511654,Radyr,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
511654,Radyr,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511654,Radyr,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
511654,Radyr,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511654,Radyr,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
511654,Radyr,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
511654,Radyr,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
511654,Radyr,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
511654,Radyr,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.69
511654,Radyr,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.83
511654,Radyr,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.45
511654,Radyr,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
511654,Radyr,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
511654,Radyr,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
511654,Radyr,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
511654,Radyr,2023-06-11T17:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T17:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T17:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T17:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T17:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T17:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-11T17:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-11T17:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T17:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T17:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
511654,Radyr,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
511654,Radyr,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
511654,Radyr,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
511654,Radyr,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.37
511654,Radyr,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.52
511654,Radyr,2023-06-11T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
511654,Radyr,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
511654,Radyr,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
511654,Radyr,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
511654,Radyr,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,33.3
511654,Radyr,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511654,Radyr,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
511654,Radyr,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511654,Radyr,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
511654,Radyr,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511654,Radyr,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
511654,Radyr,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
511654,Radyr,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
511654,Radyr,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.59
511654,Radyr,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.93
511654,Radyr,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.79
511654,Radyr,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
511654,Radyr,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
511654,Radyr,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
511654,Radyr,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
511654,Radyr,2023-06-11T17:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T17:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-11T17:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T17:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-11T17:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-11T17:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T17:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-11T17:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T17:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T17:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
511654,Radyr,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
511654,Radyr,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
511654,Radyr,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
511654,Radyr,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.87
511654,Radyr,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.05
511654,Radyr,2023-06-11T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
511654,Radyr,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
511654,Radyr,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
511654,Radyr,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
511654,Radyr,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.5
511654,Radyr,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,33.2
511654,Radyr,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511654,Radyr,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
511654,Radyr,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
511654,Radyr,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
511654,Radyr,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
511654,Radyr,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
511654,Radyr,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
511654,Radyr,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
511654,Radyr,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
511654,Radyr,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.53
511654,Radyr,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.24
511654,Radyr,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.61
511654,Radyr,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
511654,Radyr,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
511654,Radyr,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
511654,Radyr,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
511654,Radyr,2023-06-11T17:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T17:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-11T17:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T17:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T17:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T17:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-11T17:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-11T17:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T17:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T17:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
511654,Radyr,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
511654,Radyr,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
511654,Radyr,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
511654,Radyr,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.96
511654,Radyr,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.68
511654,Radyr,2023-06-11T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
511654,Radyr,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
511654,Radyr,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
511654,Radyr,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
511654,Radyr,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.4
511654,Radyr,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,33.1
511654,Radyr,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511654,Radyr,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
511654,Radyr,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
511654,Radyr,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
511654,Radyr,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
511654,Radyr,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
511654,Radyr,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
511654,Radyr,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
511654,Radyr,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
511654,Radyr,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.28
511654,Radyr,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.83
511654,Radyr,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.37
511654,Radyr,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
511654,Radyr,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
511654,Radyr,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
511654,Radyr,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
511654,Radyr,2023-06-11T16:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T16:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T16:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T16:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T16:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T16:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-11T16:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-11T16:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T16:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T16:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
511654,Radyr,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
511654,Radyr,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
511654,Radyr,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
511654,Radyr,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.18
511654,Radyr,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.09
511654,Radyr,2023-06-11T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
511654,Radyr,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
511654,Radyr,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
511654,Radyr,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
511654,Radyr,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,33.1
511654,Radyr,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511654,Radyr,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
511654,Radyr,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
511654,Radyr,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
511654,Radyr,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
511654,Radyr,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
511654,Radyr,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
511654,Radyr,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
511654,Radyr,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
511654,Radyr,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.49
511654,Radyr,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.52
511654,Radyr,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.36
511654,Radyr,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
511654,Radyr,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
511654,Radyr,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
511654,Radyr,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
511654,Radyr,2023-06-11T16:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T16:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-11T16:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T16:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-11T16:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T16:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T16:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-11T16:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T16:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T16:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
511654,Radyr,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
511654,Radyr,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
511654,Radyr,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
511654,Radyr,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.43
511654,Radyr,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.06
511654,Radyr,2023-06-11T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
511654,Radyr,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
511654,Radyr,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
511654,Radyr,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
511654,Radyr,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,33.1
511654,Radyr,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511654,Radyr,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
511654,Radyr,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511654,Radyr,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
511654,Radyr,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
511654,Radyr,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
511654,Radyr,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
511654,Radyr,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
511654,Radyr,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
511654,Radyr,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.82
511654,Radyr,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.62
511654,Radyr,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.18
511654,Radyr,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
511654,Radyr,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
511654,Radyr,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
511654,Radyr,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
511654,Radyr,2023-06-11T16:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T16:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-11T16:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T16:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T16:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-11T16:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T16:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-11T16:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T16:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T16:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
511654,Radyr,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
511654,Radyr,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
511654,Radyr,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
511654,Radyr,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.21
511654,Radyr,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.02
511654,Radyr,2023-06-11T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
511654,Radyr,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
511654,Radyr,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
511654,Radyr,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
511654,Radyr,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.8
511654,Radyr,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,33.0
511654,Radyr,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511654,Radyr,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
511654,Radyr,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
511654,Radyr,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
511654,Radyr,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511654,Radyr,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
511654,Radyr,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
511654,Radyr,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
511654,Radyr,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.12
511654,Radyr,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.18
511654,Radyr,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.66
511654,Radyr,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
511654,Radyr,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
511654,Radyr,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
511654,Radyr,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
511654,Radyr,2023-06-11T16:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T16:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-11T16:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
