Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-11T16:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-11T16:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T16:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T16:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-11T16:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T16:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T16:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
511654,Radyr,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
511654,Radyr,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
511654,Radyr,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
511654,Radyr,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.92
511654,Radyr,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.08
511654,Radyr,2023-06-11T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
511654,Radyr,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
511654,Radyr,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
511654,Radyr,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
511654,Radyr,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
511654,Radyr,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.7
511654,Radyr,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,32.9
511654,Radyr,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511654,Radyr,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
511654,Radyr,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
511654,Radyr,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
511654,Radyr,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
511654,Radyr,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
511654,Radyr,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
511654,Radyr,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
511654,Radyr,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
511654,Radyr,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.2
511654,Radyr,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.27
511654,Radyr,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
511654,Radyr,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
511654,Radyr,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
511654,Radyr,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
511654,Radyr,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
511654,Radyr,2023-06-11T16:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T16:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-11T16:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T16:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-11T16:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T16:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T16:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-11T16:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T16:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T16:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
511654,Radyr,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
511654,Radyr,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
511654,Radyr,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
511654,Radyr,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.57
511654,Radyr,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.9
511654,Radyr,2023-06-11T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
511654,Radyr,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
511654,Radyr,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
511654,Radyr,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
511654,Radyr,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.5
511654,Radyr,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,32.8
511654,Radyr,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511654,Radyr,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
511654,Radyr,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
511654,Radyr,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
511654,Radyr,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
511654,Radyr,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
511654,Radyr,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
511654,Radyr,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
511654,Radyr,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.28
511654,Radyr,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.6
511654,Radyr,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.85
511654,Radyr,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
511654,Radyr,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
511654,Radyr,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
511654,Radyr,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
511654,Radyr,2023-06-11T16:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T16:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-11T16:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T16:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T16:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T16:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T16:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-11T16:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T16:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T16:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
511654,Radyr,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
511654,Radyr,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
511654,Radyr,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
511654,Radyr,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.09
511654,Radyr,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.39
511654,Radyr,2023-06-11T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
511654,Radyr,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
511654,Radyr,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
511654,Radyr,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
511654,Radyr,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.4
511654,Radyr,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,32.6
511654,Radyr,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511654,Radyr,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
511654,Radyr,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511654,Radyr,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
511654,Radyr,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
511654,Radyr,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
511654,Radyr,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
511654,Radyr,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
511654,Radyr,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
511654,Radyr,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.86
511654,Radyr,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.64
511654,Radyr,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.26
511654,Radyr,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
511654,Radyr,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
511654,Radyr,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
511654,Radyr,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
511654,Radyr,2023-06-11T15:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T15:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-11T15:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T15:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T15:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T15:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T15:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-11T15:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T15:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T15:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
511654,Radyr,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
511654,Radyr,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
511654,Radyr,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.38
511654,Radyr,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.68
511654,Radyr,2023-06-11T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
511654,Radyr,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
511654,Radyr,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
511654,Radyr,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
511654,Radyr,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,32.5
511654,Radyr,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511654,Radyr,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
511654,Radyr,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
511654,Radyr,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
511654,Radyr,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
511654,Radyr,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
511654,Radyr,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
511654,Radyr,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
511654,Radyr,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.17
511654,Radyr,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.51
511654,Radyr,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.8
511654,Radyr,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
511654,Radyr,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
511654,Radyr,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
511654,Radyr,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
511654,Radyr,2023-06-11T15:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T15:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-11T15:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T15:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T15:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T15:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T15:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-11T15:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T15:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T15:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
511654,Radyr,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
511654,Radyr,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
511654,Radyr,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
511654,Radyr,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.75
511654,Radyr,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.71
511654,Radyr,2023-06-11T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
511654,Radyr,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
511654,Radyr,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
511654,Radyr,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
511654,Radyr,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,32.5
511654,Radyr,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511654,Radyr,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
511654,Radyr,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
511654,Radyr,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
511654,Radyr,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
511654,Radyr,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
511654,Radyr,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
511654,Radyr,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
511654,Radyr,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
511654,Radyr,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.09
511654,Radyr,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.55
511654,Radyr,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.54
511654,Radyr,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
511654,Radyr,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
511654,Radyr,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
511654,Radyr,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
511654,Radyr,2023-06-11T15:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T15:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-11T15:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-11T15:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T15:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-11T15:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T15:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-11T15:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T15:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T15:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
511654,Radyr,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
511654,Radyr,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
511654,Radyr,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
511654,Radyr,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.73
511654,Radyr,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.9
511654,Radyr,2023-06-11T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
511654,Radyr,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
511654,Radyr,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
511654,Radyr,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
511654,Radyr,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511654,Radyr,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
511654,Radyr,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,32.6
511654,Radyr,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511654,Radyr,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
511654,Radyr,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
511654,Radyr,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
511654,Radyr,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
511654,Radyr,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
511654,Radyr,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
511654,Radyr,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
511654,Radyr,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
511654,Radyr,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.76
511654,Radyr,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.53
511654,Radyr,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.59
511654,Radyr,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
511654,Radyr,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
511654,Radyr,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
511654,Radyr,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
511654,Radyr,2023-06-11T15:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T15:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-11T15:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-11T15:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T15:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-11T15:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T15:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-11T15:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T15:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T15:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
511654,Radyr,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
511654,Radyr,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
511654,Radyr,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
511654,Radyr,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.22
511654,Radyr,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.87
511654,Radyr,2023-06-11T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
511654,Radyr,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
511654,Radyr,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
511654,Radyr,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
511654,Radyr,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,32.6
511654,Radyr,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511654,Radyr,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
511654,Radyr,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
511654,Radyr,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
511654,Radyr,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
511654,Radyr,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
511654,Radyr,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
511654,Radyr,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
511654,Radyr,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
511654,Radyr,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.94
511654,Radyr,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.18
511654,Radyr,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.79
511654,Radyr,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
511654,Radyr,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
511654,Radyr,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
511654,Radyr,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
511654,Radyr,2023-06-11T15:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T15:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T15:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-11T15:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T15:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T15:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-11T15:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-11T15:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T15:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T15:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
511654,Radyr,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
511654,Radyr,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
511654,Radyr,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.88
511654,Radyr,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.5
511654,Radyr,2023-06-11T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
511654,Radyr,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
511654,Radyr,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
511654,Radyr,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
511654,Radyr,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,32.6
511654,Radyr,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511654,Radyr,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
511654,Radyr,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
511654,Radyr,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
511654,Radyr,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
511654,Radyr,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
511654,Radyr,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
511654,Radyr,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
511654,Radyr,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.7
511654,Radyr,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.41
511654,Radyr,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.12
511654,Radyr,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
511654,Radyr,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
511654,Radyr,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
511654,Radyr,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
511654,Radyr,2023-06-11T15:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T15:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T15:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T15:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T15:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T15:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T15:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-11T15:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T15:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T15:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
511654,Radyr,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.51
511654,Radyr,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.39
511654,Radyr,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.72
511654,Radyr,2023-06-11T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
511654,Radyr,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
511654,Radyr,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
511654,Radyr,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
511654,Radyr,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,32.5
511654,Radyr,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511654,Radyr,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
511654,Radyr,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511654,Radyr,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
511654,Radyr,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
511654,Radyr,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
511654,Radyr,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
511654,Radyr,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
511654,Radyr,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
511654,Radyr,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.39
511654,Radyr,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.26
511654,Radyr,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.77
511654,Radyr,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
511654,Radyr,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
511654,Radyr,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
511654,Radyr,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
511654,Radyr,2023-06-11T14:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-11T14:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T14:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T14:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-11T14:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-11T14:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T14:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-11T14:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-11T14:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T14:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
511654,Radyr,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.56
511654,Radyr,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.63
511654,Radyr,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.74
511654,Radyr,2023-06-11T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
511654,Radyr,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
511654,Radyr,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
511654,Radyr,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
511654,Radyr,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,32.5
511654,Radyr,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511654,Radyr,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
511654,Radyr,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
511654,Radyr,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
511654,Radyr,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
511654,Radyr,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
511654,Radyr,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
511654,Radyr,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
511654,Radyr,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
511654,Radyr,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.23
511654,Radyr,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.08
511654,Radyr,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.56
511654,Radyr,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
511654,Radyr,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
511654,Radyr,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
511654,Radyr,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
511654,Radyr,2023-06-11T14:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-11T14:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T14:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T14:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-11T14:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-11T14:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T14:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-11T14:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-11T14:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T14:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
511654,Radyr,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
511654,Radyr,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
511654,Radyr,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
511654,Radyr,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.46
511654,Radyr,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
511654,Radyr,2023-06-11T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
511654,Radyr,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
511654,Radyr,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
511654,Radyr,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
511654,Radyr,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,32.4
511654,Radyr,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511654,Radyr,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
511654,Radyr,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
511654,Radyr,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
511654,Radyr,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
511654,Radyr,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
511654,Radyr,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
511654,Radyr,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
511654,Radyr,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
511654,Radyr,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.68
511654,Radyr,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.32
511654,Radyr,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.9
511654,Radyr,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
511654,Radyr,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
511654,Radyr,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
511654,Radyr,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
511654,Radyr,2023-06-11T14:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-11T14:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T14:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-11T14:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-11T14:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-11T14:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-11T14:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-11T14:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-11T14:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T14:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
511654,Radyr,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
511654,Radyr,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.73
511654,Radyr,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.66
511654,Radyr,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.43
511654,Radyr,2023-06-11T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
511654,Radyr,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
511654,Radyr,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
511654,Radyr,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
511654,Radyr,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,32.4
511654,Radyr,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511654,Radyr,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
511654,Radyr,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511654,Radyr,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
511654,Radyr,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
511654,Radyr,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
511654,Radyr,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
511654,Radyr,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
511654,Radyr,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
511654,Radyr,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.05
511654,Radyr,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
511654,Radyr,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.38
511654,Radyr,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
511654,Radyr,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
511654,Radyr,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
511654,Radyr,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
511654,Radyr,2023-06-11T14:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-11T14:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T14:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-11T14:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-11T14:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-11T14:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-11T14:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-11T14:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T14:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T14:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
511654,Radyr,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
511654,Radyr,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.15
511654,Radyr,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.34
511654,Radyr,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.15
511654,Radyr,2023-06-11T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
511654,Radyr,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
511654,Radyr,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
511654,Radyr,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
511654,Radyr,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,32.3
511654,Radyr,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511654,Radyr,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
511654,Radyr,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511654,Radyr,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
511654,Radyr,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
511654,Radyr,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
511654,Radyr,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
511654,Radyr,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
511654,Radyr,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
511654,Radyr,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.55
