Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
511654,Radyr,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511654,Radyr,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
511654,Radyr,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
511654,Radyr,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
511654,Radyr,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
511654,Radyr,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
511654,Radyr,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
511654,Radyr,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.84
511654,Radyr,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.88
511654,Radyr,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.84
511654,Radyr,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
511654,Radyr,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
511654,Radyr,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
511654,Radyr,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
511654,Radyr,2023-06-11T12:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T12:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T12:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-11T12:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-11T12:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T12:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-11T12:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-11T12:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-11T12:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T12:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
511654,Radyr,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
511654,Radyr,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
511654,Radyr,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.29
511654,Radyr,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.84
511654,Radyr,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.69
511654,Radyr,2023-06-11T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
511654,Radyr,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
511654,Radyr,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
511654,Radyr,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
511654,Radyr,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,31.1
511654,Radyr,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511654,Radyr,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
511654,Radyr,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511654,Radyr,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
511654,Radyr,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
511654,Radyr,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
511654,Radyr,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
511654,Radyr,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
511654,Radyr,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
511654,Radyr,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.42
511654,Radyr,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
511654,Radyr,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.41
511654,Radyr,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
511654,Radyr,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
511654,Radyr,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
511654,Radyr,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
511654,Radyr,2023-06-11T11:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T11:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-11T11:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-11T11:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-11T11:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T11:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T11:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-11T11:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-11T11:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T11:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
511654,Radyr,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
511654,Radyr,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.93
511654,Radyr,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.19
511654,Radyr,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.21
511654,Radyr,2023-06-11T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
511654,Radyr,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
511654,Radyr,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
511654,Radyr,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
511654,Radyr,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,31.1
511654,Radyr,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511654,Radyr,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
511654,Radyr,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
511654,Radyr,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
511654,Radyr,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
511654,Radyr,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
511654,Radyr,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
511654,Radyr,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
511654,Radyr,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
511654,Radyr,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.81
511654,Radyr,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.01
511654,Radyr,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.32
511654,Radyr,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
511654,Radyr,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
511654,Radyr,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
511654,Radyr,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
511654,Radyr,2023-06-11T11:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T11:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-11T11:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-11T11:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-11T11:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T11:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-11T11:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-11T11:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-11T11:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T11:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
511654,Radyr,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
511654,Radyr,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.83
511654,Radyr,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.44
511654,Radyr,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.19
511654,Radyr,2023-06-11T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
511654,Radyr,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
511654,Radyr,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
511654,Radyr,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
511654,Radyr,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,31.1
511654,Radyr,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511654,Radyr,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
511654,Radyr,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
511654,Radyr,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
511654,Radyr,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
511654,Radyr,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
511654,Radyr,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
511654,Radyr,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
511654,Radyr,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
511654,Radyr,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.1
511654,Radyr,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.04
511654,Radyr,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.52
511654,Radyr,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
511654,Radyr,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
511654,Radyr,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
511654,Radyr,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
511654,Radyr,2023-06-11T11:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-11T11:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-11T11:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T11:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-11T11:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-11T11:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-11T11:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-11T11:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-11T11:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T11:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
511654,Radyr,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
511654,Radyr,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
511654,Radyr,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.17
511654,Radyr,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.27
511654,Radyr,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.67
511654,Radyr,2023-06-11T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
511654,Radyr,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
511654,Radyr,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
511654,Radyr,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
511654,Radyr,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,31.2
511654,Radyr,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511654,Radyr,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
511654,Radyr,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511654,Radyr,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
511654,Radyr,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
511654,Radyr,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
511654,Radyr,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
511654,Radyr,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
511654,Radyr,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
511654,Radyr,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.41
511654,Radyr,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.98
511654,Radyr,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.29
511654,Radyr,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
511654,Radyr,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
511654,Radyr,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
511654,Radyr,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
511654,Radyr,2023-06-11T11:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-11T11:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-11T11:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T11:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-11T11:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-11T11:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-11T11:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-11T11:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-11T11:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T11:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
511654,Radyr,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
511654,Radyr,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
511654,Radyr,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.43
511654,Radyr,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.04
511654,Radyr,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.93
511654,Radyr,2023-06-11T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
511654,Radyr,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
511654,Radyr,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
511654,Radyr,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
511654,Radyr,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,31.2
511654,Radyr,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511654,Radyr,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
511654,Radyr,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
511654,Radyr,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
511654,Radyr,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
511654,Radyr,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
511654,Radyr,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
511654,Radyr,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
511654,Radyr,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
511654,Radyr,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.68
511654,Radyr,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.48
511654,Radyr,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.08
511654,Radyr,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
511654,Radyr,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
511654,Radyr,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
511654,Radyr,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
511654,Radyr,2023-06-11T11:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T11:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-11T11:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T11:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-11T11:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T11:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-11T11:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-11T11:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-11T11:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T11:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
511654,Radyr,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
511654,Radyr,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
511654,Radyr,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.49
511654,Radyr,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.92
511654,Radyr,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.59
511654,Radyr,2023-06-11T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
511654,Radyr,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
511654,Radyr,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
511654,Radyr,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
511654,Radyr,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,31.3
511654,Radyr,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511654,Radyr,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
511654,Radyr,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
511654,Radyr,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
511654,Radyr,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
511654,Radyr,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
511654,Radyr,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
511654,Radyr,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
511654,Radyr,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.18
511654,Radyr,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.52
511654,Radyr,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.12
511654,Radyr,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
511654,Radyr,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
511654,Radyr,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
511654,Radyr,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
511654,Radyr,2023-06-11T11:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T11:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T11:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-11T11:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-11T11:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-11T11:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-11T11:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-11T11:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T11:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T11:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
511654,Radyr,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
511654,Radyr,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
511654,Radyr,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
511654,Radyr,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.91
511654,Radyr,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.21
511654,Radyr,2023-06-11T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
511654,Radyr,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
511654,Radyr,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
511654,Radyr,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
511654,Radyr,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,31.3
511654,Radyr,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511654,Radyr,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
511654,Radyr,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511654,Radyr,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
511654,Radyr,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
511654,Radyr,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
511654,Radyr,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
511654,Radyr,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
511654,Radyr,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
511654,Radyr,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.85
511654,Radyr,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.92
511654,Radyr,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.45
511654,Radyr,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
511654,Radyr,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
511654,Radyr,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
511654,Radyr,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
511654,Radyr,2023-06-11T10:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T10:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-11T10:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T10:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T10:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-11T10:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-11T10:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-11T10:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T10:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T10:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
511654,Radyr,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
511654,Radyr,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
511654,Radyr,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.25
511654,Radyr,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.76
511654,Radyr,2023-06-11T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
511654,Radyr,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
511654,Radyr,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
511654,Radyr,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
511654,Radyr,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,31.2
511654,Radyr,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511654,Radyr,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
511654,Radyr,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
511654,Radyr,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
511654,Radyr,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
511654,Radyr,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
511654,Radyr,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
511654,Radyr,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
511654,Radyr,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
511654,Radyr,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.69
511654,Radyr,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.65
511654,Radyr,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.54
511654,Radyr,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
511654,Radyr,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
511654,Radyr,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
511654,Radyr,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
511654,Radyr,2023-06-11T10:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T10:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T10:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T10:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T10:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-11T10:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T10:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-11T10:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T10:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T10:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
511654,Radyr,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
511654,Radyr,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
511654,Radyr,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
511654,Radyr,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.41
511654,Radyr,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.07
511654,Radyr,2023-06-11T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
511654,Radyr,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
511654,Radyr,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
511654,Radyr,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
511654,Radyr,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,31.1
511654,Radyr,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511654,Radyr,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
511654,Radyr,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511654,Radyr,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
511654,Radyr,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511654,Radyr,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
511654,Radyr,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
511654,Radyr,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
511654,Radyr,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
511654,Radyr,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.93
511654,Radyr,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.57
511654,Radyr,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.44
511654,Radyr,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
511654,Radyr,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
511654,Radyr,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
511654,Radyr,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
511654,Radyr,2023-06-11T10:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T10:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-11T10:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T10:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T10:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-11T10:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T10:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-11T10:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T10:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T10:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
511654,Radyr,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
511654,Radyr,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
511654,Radyr,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
511654,Radyr,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.85
511654,Radyr,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.88
511654,Radyr,2023-06-11T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
511654,Radyr,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
511654,Radyr,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
511654,Radyr,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
511654,Radyr,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,30.9
511654,Radyr,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511654,Radyr,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
511654,Radyr,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511654,Radyr,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
511654,Radyr,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511654,Radyr,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
511654,Radyr,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
511654,Radyr,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
511654,Radyr,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
511654,Radyr,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.58
511654,Radyr,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.98
511654,Radyr,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.81
511654,Radyr,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
511654,Radyr,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
511654,Radyr,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
511654,Radyr,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
511654,Radyr,2023-06-11T10:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T10:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-11T10:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T10:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T10:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-11T10:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T10:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-11T10:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T10:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T10:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
511654,Radyr,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
511654,Radyr,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
511654,Radyr,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
511654,Radyr,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.25
511654,Radyr,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.8
511654,Radyr,2023-06-11T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
511654,Radyr,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
511654,Radyr,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
511654,Radyr,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
511654,Radyr,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,30.8
511654,Radyr,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511654,Radyr,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
511654,Radyr,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511654,Radyr,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
511654,Radyr,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
511654,Radyr,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
511654,Radyr,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
511654,Radyr,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
511654,Radyr,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
511654,Radyr,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.7
511654,Radyr,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.98
511654,Radyr,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.34
511654,Radyr,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
511654,Radyr,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
511654,Radyr,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
511654,Radyr,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
511654,Radyr,2023-06-11T10:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T10:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-11T10:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T10:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T10:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-11T10:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T10:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-11T10:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T10:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T10:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
511654,Radyr,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
511654,Radyr,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
511654,Radyr,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
511654,Radyr,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.78
511654,Radyr,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.2
511654,Radyr,2023-06-11T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
511654,Radyr,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
511654,Radyr,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.1
511654,Radyr,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
511654,Radyr,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,30.7
511654,Radyr,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511654,Radyr,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
511654,Radyr,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511654,Radyr,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
511654,Radyr,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511654,Radyr,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
511654,Radyr,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
511654,Radyr,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
511654,Radyr,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
511654,Radyr,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.17
511654,Radyr,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.72
511654,Radyr,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.53
511654,Radyr,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
511654,Radyr,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
511654,Radyr,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
511654,Radyr,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
511654,Radyr,2023-06-11T10:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T10:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-11T10:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T10:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T10:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-11T10:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T10:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-11T10:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T10:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T10:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
511654,Radyr,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
511654,Radyr,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
511654,Radyr,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
511654,Radyr,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.97
511654,Radyr,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.49
511654,Radyr,2023-06-11T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
511654,Radyr,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
511654,Radyr,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
511654,Radyr,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
511654,Radyr,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
