Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,30.6
511654,Radyr,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511654,Radyr,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
511654,Radyr,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511654,Radyr,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
511654,Radyr,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511654,Radyr,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
511654,Radyr,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
511654,Radyr,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
511654,Radyr,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
511654,Radyr,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.49
511654,Radyr,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.07
511654,Radyr,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.9
511654,Radyr,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
511654,Radyr,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
511654,Radyr,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
511654,Radyr,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
511654,Radyr,2023-06-11T09:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-11T09:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-11T09:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T09:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T09:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-11T09:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T09:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-11T09:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T09:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T09:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
511654,Radyr,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
511654,Radyr,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
511654,Radyr,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
511654,Radyr,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.22
511654,Radyr,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.72
511654,Radyr,2023-06-11T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
511654,Radyr,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
511654,Radyr,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.4
511654,Radyr,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
511654,Radyr,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
511654,Radyr,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,30.5
511654,Radyr,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511654,Radyr,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
511654,Radyr,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511654,Radyr,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
511654,Radyr,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511654,Radyr,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
511654,Radyr,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
511654,Radyr,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
511654,Radyr,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.5
511654,Radyr,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.97
511654,Radyr,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.31
511654,Radyr,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
511654,Radyr,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
511654,Radyr,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
511654,Radyr,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
511654,Radyr,2023-06-11T09:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-11T09:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-11T09:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T09:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-11T09:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-11T09:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T09:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-11T09:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T09:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T09:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
511654,Radyr,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
511654,Radyr,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
511654,Radyr,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
511654,Radyr,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.28
511654,Radyr,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.36
511654,Radyr,2023-06-11T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
511654,Radyr,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
511654,Radyr,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.5
511654,Radyr,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
511654,Radyr,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,30.4
511654,Radyr,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511654,Radyr,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
511654,Radyr,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
511654,Radyr,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
511654,Radyr,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
511654,Radyr,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
511654,Radyr,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
511654,Radyr,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
511654,Radyr,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.45
511654,Radyr,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.4
511654,Radyr,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.68
511654,Radyr,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
511654,Radyr,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
511654,Radyr,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
511654,Radyr,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
511654,Radyr,2023-06-11T09:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-11T09:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-11T09:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T09:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-11T09:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-11T09:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T09:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-11T09:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T09:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T09:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
511654,Radyr,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
511654,Radyr,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
511654,Radyr,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
511654,Radyr,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.0
511654,Radyr,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.63
511654,Radyr,2023-06-11T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
511654,Radyr,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
511654,Radyr,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.7
511654,Radyr,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
511654,Radyr,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,30.3
511654,Radyr,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511654,Radyr,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
511654,Radyr,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511654,Radyr,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
511654,Radyr,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
511654,Radyr,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
511654,Radyr,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
511654,Radyr,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
511654,Radyr,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
511654,Radyr,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.94
511654,Radyr,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.14
511654,Radyr,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.45
511654,Radyr,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
511654,Radyr,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
511654,Radyr,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
511654,Radyr,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
511654,Radyr,2023-06-11T09:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T09:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T09:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T09:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T09:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T09:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T09:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-11T09:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T09:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T09:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
511654,Radyr,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
511654,Radyr,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
511654,Radyr,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
511654,Radyr,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.63
511654,Radyr,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.79
511654,Radyr,2023-06-11T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
511654,Radyr,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
511654,Radyr,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
511654,Radyr,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
511654,Radyr,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,30.1
511654,Radyr,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511654,Radyr,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
511654,Radyr,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
511654,Radyr,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
511654,Radyr,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511654,Radyr,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
511654,Radyr,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
511654,Radyr,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
511654,Radyr,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
511654,Radyr,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.29
511654,Radyr,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.43
511654,Radyr,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.63
511654,Radyr,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
511654,Radyr,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
511654,Radyr,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
511654,Radyr,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
511654,Radyr,2023-06-11T09:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T09:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-11T09:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T09:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.02
511654,Radyr,2023-06-11T09:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-11T09:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T09:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-11T09:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T09:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T09:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
511654,Radyr,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
511654,Radyr,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
511654,Radyr,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
511654,Radyr,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
511654,Radyr,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.18
511654,Radyr,2023-06-11T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
511654,Radyr,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
511654,Radyr,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
511654,Radyr,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
511654,Radyr,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.8
511654,Radyr,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,30.0
511654,Radyr,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511654,Radyr,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
511654,Radyr,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
511654,Radyr,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
511654,Radyr,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511654,Radyr,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
511654,Radyr,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
511654,Radyr,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
511654,Radyr,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.63
511654,Radyr,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.95
511654,Radyr,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.81
511654,Radyr,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
511654,Radyr,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
511654,Radyr,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
511654,Radyr,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
511654,Radyr,2023-06-11T09:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T09:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-11T09:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T09:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T09:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T09:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T09:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-11T09:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T09:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T09:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
511654,Radyr,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
511654,Radyr,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
511654,Radyr,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.16
511654,Radyr,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.69
511654,Radyr,2023-06-11T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
511654,Radyr,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
511654,Radyr,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
511654,Radyr,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
511654,Radyr,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
511654,Radyr,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,30.0
511654,Radyr,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511654,Radyr,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
511654,Radyr,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511654,Radyr,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
511654,Radyr,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511654,Radyr,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
511654,Radyr,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
511654,Radyr,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
511654,Radyr,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
511654,Radyr,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.42
511654,Radyr,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.43
511654,Radyr,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.18
511654,Radyr,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
511654,Radyr,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
511654,Radyr,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
511654,Radyr,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
511654,Radyr,2023-06-11T08:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T08:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-11T08:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-11T08:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T08:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.03
511654,Radyr,2023-06-11T08:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T08:50:00.000+00:00,feeder,110.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-11T08:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T08:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T08:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
511654,Radyr,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
511654,Radyr,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
511654,Radyr,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
511654,Radyr,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.86
511654,Radyr,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.39
511654,Radyr,2023-06-11T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.5
511654,Radyr,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
511654,Radyr,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
511654,Radyr,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.5
511654,Radyr,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511654,Radyr,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
511654,Radyr,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.7
511654,Radyr,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
511654,Radyr,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,29.8
511654,Radyr,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511654,Radyr,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
511654,Radyr,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511654,Radyr,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
511654,Radyr,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511654,Radyr,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
511654,Radyr,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
511654,Radyr,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
511654,Radyr,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
511654,Radyr,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.74
511654,Radyr,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.89
511654,Radyr,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.08
511654,Radyr,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
511654,Radyr,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
511654,Radyr,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
511654,Radyr,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
511654,Radyr,2023-06-11T08:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T08:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-11T08:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T08:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-11T08:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-11T08:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T08:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-11T08:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T08:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T08:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
511654,Radyr,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
511654,Radyr,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
511654,Radyr,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.42
511654,Radyr,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.34
511654,Radyr,2023-06-11T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
511654,Radyr,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
511654,Radyr,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
511654,Radyr,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
511654,Radyr,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
511654,Radyr,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.6
511654,Radyr,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,29.6
511654,Radyr,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511654,Radyr,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
511654,Radyr,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511654,Radyr,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
511654,Radyr,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511654,Radyr,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
511654,Radyr,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
511654,Radyr,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
511654,Radyr,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.26
511654,Radyr,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.59
511654,Radyr,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.7
511654,Radyr,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
511654,Radyr,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
511654,Radyr,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
511654,Radyr,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
511654,Radyr,2023-06-11T08:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T08:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-11T08:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T08:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T08:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T08:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T08:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-11T08:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T08:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T08:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
511654,Radyr,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
511654,Radyr,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
511654,Radyr,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.11
511654,Radyr,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.55
511654,Radyr,2023-06-11T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
511654,Radyr,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
511654,Radyr,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
511654,Radyr,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.7
511654,Radyr,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
511654,Radyr,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511654,Radyr,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,29.4
511654,Radyr,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511654,Radyr,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
511654,Radyr,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511654,Radyr,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
511654,Radyr,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
511654,Radyr,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
511654,Radyr,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
511654,Radyr,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
511654,Radyr,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
511654,Radyr,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.05
511654,Radyr,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.38
511654,Radyr,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.53
511654,Radyr,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
511654,Radyr,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
511654,Radyr,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
511654,Radyr,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
511654,Radyr,2023-06-11T08:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T08:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-11T08:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T08:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T08:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-11T08:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T08:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-11T08:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T08:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T08:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
511654,Radyr,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
511654,Radyr,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.57
511654,Radyr,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.35
511654,Radyr,2023-06-11T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
511654,Radyr,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
511654,Radyr,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
511654,Radyr,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
511654,Radyr,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,29.2
511654,Radyr,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511654,Radyr,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
511654,Radyr,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
511654,Radyr,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
511654,Radyr,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511654,Radyr,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
511654,Radyr,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
511654,Radyr,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
511654,Radyr,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.51
511654,Radyr,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.08
511654,Radyr,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.54
511654,Radyr,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
511654,Radyr,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
511654,Radyr,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
511654,Radyr,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
511654,Radyr,2023-06-11T08:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T08:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-11T08:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T08:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T08:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-11T08:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T08:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-11T08:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T08:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T08:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
511654,Radyr,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
511654,Radyr,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
511654,Radyr,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.09
511654,Radyr,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.99
511654,Radyr,2023-06-11T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
511654,Radyr,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
511654,Radyr,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
511654,Radyr,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
511654,Radyr,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
511654,Radyr,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,29.0
511654,Radyr,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511654,Radyr,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
511654,Radyr,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
511654,Radyr,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
511654,Radyr,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
511654,Radyr,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
511654,Radyr,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
511654,Radyr,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
511654,Radyr,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.04
511654,Radyr,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.99
511654,Radyr,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.5
511654,Radyr,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
511654,Radyr,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
511654,Radyr,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
511654,Radyr,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
511654,Radyr,2023-06-11T08:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T08:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-11T08:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T08:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T08:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-11T08:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-11T08:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-11T08:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T08:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-11T08:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
511654,Radyr,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
511654,Radyr,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
511654,Radyr,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
511654,Radyr,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.56
511654,Radyr,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.13
511654,Radyr,2023-06-11T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
511654,Radyr,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
511654,Radyr,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.1
511654,Radyr,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.7
511654,Radyr,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
511654,Radyr,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
511654,Radyr,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,28.9
511654,Radyr,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511654,Radyr,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
511654,Radyr,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511654,Radyr,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
511654,Radyr,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511654,Radyr,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
511654,Radyr,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
511654,Radyr,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
511654,Radyr,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.44
511654,Radyr,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.51
511654,Radyr,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.75
511654,Radyr,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
511654,Radyr,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
511654,Radyr,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
511654,Radyr,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
511654,Radyr,2023-06-11T07:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T07:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-11T07:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T07:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T07:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T07:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T07:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-11T07:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T07:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T07:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
511654,Radyr,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
511654,Radyr,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
