Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.45
511654,Radyr,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
511654,Radyr,2023-06-11T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
511654,Radyr,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
511654,Radyr,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
511654,Radyr,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
511654,Radyr,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,28.8
511654,Radyr,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511654,Radyr,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
511654,Radyr,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511654,Radyr,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
511654,Radyr,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511654,Radyr,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
511654,Radyr,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
511654,Radyr,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
511654,Radyr,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
511654,Radyr,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.09
511654,Radyr,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.49
511654,Radyr,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.62
511654,Radyr,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
511654,Radyr,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
511654,Radyr,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
511654,Radyr,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
511654,Radyr,2023-06-11T07:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T07:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-11T07:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T07:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-11T07:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T07:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T07:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-11T07:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T07:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T07:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
511654,Radyr,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
511654,Radyr,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
511654,Radyr,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.38
511654,Radyr,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.3
511654,Radyr,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
511654,Radyr,2023-06-11T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
511654,Radyr,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
511654,Radyr,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
511654,Radyr,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
511654,Radyr,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,28.8
511654,Radyr,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511654,Radyr,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
511654,Radyr,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
511654,Radyr,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
511654,Radyr,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511654,Radyr,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
511654,Radyr,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
511654,Radyr,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
511654,Radyr,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
511654,Radyr,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.38
511654,Radyr,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.53
511654,Radyr,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.98
511654,Radyr,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
511654,Radyr,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
511654,Radyr,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
511654,Radyr,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
511654,Radyr,2023-06-11T07:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T07:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T07:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T07:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-11T07:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T07:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T07:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-11T07:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T07:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T07:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
511654,Radyr,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
511654,Radyr,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.04
511654,Radyr,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.67
511654,Radyr,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.23
511654,Radyr,2023-06-11T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
511654,Radyr,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
511654,Radyr,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
511654,Radyr,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
511654,Radyr,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,28.7
511654,Radyr,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511654,Radyr,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
511654,Radyr,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
511654,Radyr,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
511654,Radyr,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511654,Radyr,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
511654,Radyr,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
511654,Radyr,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
511654,Radyr,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
511654,Radyr,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.17
511654,Radyr,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.61
511654,Radyr,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.22
511654,Radyr,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
511654,Radyr,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
511654,Radyr,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
511654,Radyr,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
511654,Radyr,2023-06-11T07:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T07:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-11T07:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T07:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T07:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T07:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T07:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-11T07:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T07:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T07:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
511654,Radyr,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
511654,Radyr,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
511654,Radyr,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
511654,Radyr,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.76
511654,Radyr,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.3
511654,Radyr,2023-06-11T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
511654,Radyr,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
511654,Radyr,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
511654,Radyr,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
511654,Radyr,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,28.6
511654,Radyr,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511654,Radyr,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
511654,Radyr,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511654,Radyr,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
511654,Radyr,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511654,Radyr,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
511654,Radyr,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
511654,Radyr,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
511654,Radyr,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
511654,Radyr,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.45
511654,Radyr,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.17
511654,Radyr,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.8
511654,Radyr,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
511654,Radyr,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
511654,Radyr,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
511654,Radyr,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
511654,Radyr,2023-06-11T07:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T07:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T07:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T07:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T07:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T07:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T07:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-11T07:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T07:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T07:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
511654,Radyr,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
511654,Radyr,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
511654,Radyr,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
511654,Radyr,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.5
511654,Radyr,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
511654,Radyr,2023-06-11T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
511654,Radyr,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
511654,Radyr,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
511654,Radyr,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
511654,Radyr,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,28.6
511654,Radyr,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511654,Radyr,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
511654,Radyr,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511654,Radyr,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
511654,Radyr,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511654,Radyr,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
511654,Radyr,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
511654,Radyr,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
511654,Radyr,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
511654,Radyr,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.42
511654,Radyr,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.74
511654,Radyr,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.59
511654,Radyr,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
511654,Radyr,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
511654,Radyr,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
511654,Radyr,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
511654,Radyr,2023-06-11T07:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T07:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-11T07:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T07:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T07:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T07:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T07:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-11T07:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T07:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T07:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
511654,Radyr,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
511654,Radyr,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
511654,Radyr,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
511654,Radyr,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.73
511654,Radyr,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.8
511654,Radyr,2023-06-11T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
511654,Radyr,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
511654,Radyr,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
511654,Radyr,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
511654,Radyr,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,28.5
511654,Radyr,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511654,Radyr,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
511654,Radyr,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511654,Radyr,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
511654,Radyr,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
511654,Radyr,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
511654,Radyr,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
511654,Radyr,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
511654,Radyr,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
511654,Radyr,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.52
511654,Radyr,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.4
511654,Radyr,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.66
511654,Radyr,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
511654,Radyr,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
511654,Radyr,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
511654,Radyr,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
511654,Radyr,2023-06-11T06:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T06:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T06:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T06:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T06:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T06:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T06:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-11T06:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T06:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T06:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
511654,Radyr,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
511654,Radyr,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
511654,Radyr,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
511654,Radyr,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.2
511654,Radyr,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.87
511654,Radyr,2023-06-11T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
511654,Radyr,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
511654,Radyr,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
511654,Radyr,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
511654,Radyr,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,28.5
511654,Radyr,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
511654,Radyr,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
511654,Radyr,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511654,Radyr,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
511654,Radyr,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511654,Radyr,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
511654,Radyr,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
511654,Radyr,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
511654,Radyr,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
511654,Radyr,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.82
511654,Radyr,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.73
511654,Radyr,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.88
511654,Radyr,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
511654,Radyr,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
511654,Radyr,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
511654,Radyr,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
511654,Radyr,2023-06-11T06:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T06:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-11T06:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T06:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T06:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-11T06:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T06:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-11T06:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T06:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T06:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
511654,Radyr,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
511654,Radyr,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
511654,Radyr,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
511654,Radyr,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.6
511654,Radyr,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
511654,Radyr,2023-06-11T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
511654,Radyr,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
511654,Radyr,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
511654,Radyr,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
511654,Radyr,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,28.5
511654,Radyr,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
511654,Radyr,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
511654,Radyr,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511654,Radyr,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
511654,Radyr,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
511654,Radyr,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
511654,Radyr,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
511654,Radyr,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
511654,Radyr,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
511654,Radyr,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.14
511654,Radyr,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.26
511654,Radyr,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
511654,Radyr,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
511654,Radyr,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
511654,Radyr,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
511654,Radyr,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
511654,Radyr,2023-06-11T06:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T06:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-11T06:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T06:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T06:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-11T06:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T06:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-11T06:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T06:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T06:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
511654,Radyr,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
511654,Radyr,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
511654,Radyr,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
511654,Radyr,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.54
511654,Radyr,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.23
511654,Radyr,2023-06-11T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
511654,Radyr,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
511654,Radyr,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
511654,Radyr,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
511654,Radyr,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,28.5
511654,Radyr,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
511654,Radyr,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
511654,Radyr,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511654,Radyr,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
511654,Radyr,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
511654,Radyr,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
511654,Radyr,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
511654,Radyr,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
511654,Radyr,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
511654,Radyr,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.76
511654,Radyr,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.33
511654,Radyr,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.58
511654,Radyr,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
511654,Radyr,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
511654,Radyr,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
511654,Radyr,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
511654,Radyr,2023-06-11T06:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T06:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T06:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T06:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T06:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-11T06:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T06:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-11T06:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T06:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T06:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
511654,Radyr,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
511654,Radyr,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
511654,Radyr,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.83
511654,Radyr,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
511654,Radyr,2023-06-11T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
511654,Radyr,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
511654,Radyr,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
511654,Radyr,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
511654,Radyr,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,28.6
511654,Radyr,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
511654,Radyr,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
511654,Radyr,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511654,Radyr,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
511654,Radyr,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511654,Radyr,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
511654,Radyr,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
511654,Radyr,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
511654,Radyr,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
511654,Radyr,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.64
511654,Radyr,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.2
511654,Radyr,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.17
511654,Radyr,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
511654,Radyr,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
511654,Radyr,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
511654,Radyr,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
511654,Radyr,2023-06-11T06:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T06:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T06:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T06:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T06:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T06:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T06:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-11T06:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T06:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T06:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
511654,Radyr,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
511654,Radyr,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
511654,Radyr,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
511654,Radyr,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.31
511654,Radyr,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
511654,Radyr,2023-06-11T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
511654,Radyr,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
511654,Radyr,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
511654,Radyr,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
511654,Radyr,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,28.6
511654,Radyr,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511654,Radyr,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
511654,Radyr,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
511654,Radyr,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
511654,Radyr,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
511654,Radyr,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
511654,Radyr,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
511654,Radyr,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
511654,Radyr,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
511654,Radyr,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.54
511654,Radyr,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.23
511654,Radyr,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.99
511654,Radyr,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
511654,Radyr,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
511654,Radyr,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
511654,Radyr,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
511654,Radyr,2023-06-11T06:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T06:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T06:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T06:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T06:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T06:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T06:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-11T06:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T06:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T06:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
511654,Radyr,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
511654,Radyr,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
511654,Radyr,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.7
511654,Radyr,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.0
511654,Radyr,2023-06-11T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
511654,Radyr,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
511654,Radyr,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
511654,Radyr,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
511654,Radyr,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,28.6
511654,Radyr,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
511654,Radyr,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
511654,Radyr,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
511654,Radyr,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
511654,Radyr,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511654,Radyr,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
511654,Radyr,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
511654,Radyr,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
511654,Radyr,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.27
511654,Radyr,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.52
511654,Radyr,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.7
511654,Radyr,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
511654,Radyr,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
511654,Radyr,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
511654,Radyr,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
511654,Radyr,2023-06-11T05:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T05:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-11T05:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T05:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T05:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T05:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T05:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-11T05:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T05:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T05:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
511654,Radyr,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
511654,Radyr,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
511654,Radyr,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
511654,Radyr,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.55
511654,Radyr,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.66
511654,Radyr,2023-06-11T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
511654,Radyr,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
511654,Radyr,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
511654,Radyr,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
511654,Radyr,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,28.7
511654,Radyr,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
511654,Radyr,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
511654,Radyr,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
511654,Radyr,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
511654,Radyr,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511654,Radyr,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
511654,Radyr,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
511654,Radyr,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
511654,Radyr,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.91
511654,Radyr,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.73
511654,Radyr,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.12
511654,Radyr,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
511654,Radyr,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
511654,Radyr,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
511654,Radyr,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
511654,Radyr,2023-06-11T05:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T05:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-11T05:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T05:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T05:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T05:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
