Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-11T05:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-11T05:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T05:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T05:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
511654,Radyr,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
511654,Radyr,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.98
511654,Radyr,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.53
511654,Radyr,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.24
511654,Radyr,2023-06-11T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
511654,Radyr,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
511654,Radyr,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
511654,Radyr,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
511654,Radyr,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,28.8
511654,Radyr,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511654,Radyr,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
511654,Radyr,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
511654,Radyr,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
511654,Radyr,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
511654,Radyr,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
511654,Radyr,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
511654,Radyr,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
511654,Radyr,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
511654,Radyr,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.55
511654,Radyr,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.83
511654,Radyr,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.92
511654,Radyr,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
511654,Radyr,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
511654,Radyr,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
511654,Radyr,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
511654,Radyr,2023-06-11T05:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T05:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T05:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T05:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T05:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T05:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T05:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-11T05:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T05:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T05:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
511654,Radyr,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
511654,Radyr,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
511654,Radyr,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
511654,Radyr,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.71
511654,Radyr,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.58
511654,Radyr,2023-06-11T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
511654,Radyr,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
511654,Radyr,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
511654,Radyr,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
511654,Radyr,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,28.8
511654,Radyr,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
511654,Radyr,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
511654,Radyr,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
511654,Radyr,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
511654,Radyr,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
511654,Radyr,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
511654,Radyr,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
511654,Radyr,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
511654,Radyr,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
511654,Radyr,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.15
511654,Radyr,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.75
511654,Radyr,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.26
511654,Radyr,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
511654,Radyr,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
511654,Radyr,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
511654,Radyr,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
511654,Radyr,2023-06-11T05:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T05:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T05:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T05:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T05:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T05:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T05:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-11T05:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T05:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T05:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
511654,Radyr,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
511654,Radyr,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
511654,Radyr,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.25
511654,Radyr,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.08
511654,Radyr,2023-06-11T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
511654,Radyr,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
511654,Radyr,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
511654,Radyr,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
511654,Radyr,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,28.9
511654,Radyr,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
511654,Radyr,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
511654,Radyr,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
511654,Radyr,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
511654,Radyr,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511654,Radyr,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
511654,Radyr,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
511654,Radyr,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
511654,Radyr,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
511654,Radyr,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.11
511654,Radyr,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.9
511654,Radyr,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.73
511654,Radyr,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
511654,Radyr,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
511654,Radyr,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
511654,Radyr,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
511654,Radyr,2023-06-11T05:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T05:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T05:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T05:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T05:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T05:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T05:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-11T05:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T05:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T05:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
511654,Radyr,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
511654,Radyr,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
511654,Radyr,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
511654,Radyr,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.04
511654,Radyr,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.79
511654,Radyr,2023-06-11T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
511654,Radyr,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
511654,Radyr,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
511654,Radyr,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
511654,Radyr,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,28.9
511654,Radyr,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
511654,Radyr,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
511654,Radyr,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
511654,Radyr,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
511654,Radyr,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
511654,Radyr,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
511654,Radyr,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
511654,Radyr,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
511654,Radyr,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
511654,Radyr,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.93
511654,Radyr,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.51
511654,Radyr,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.22
511654,Radyr,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
511654,Radyr,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
511654,Radyr,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
511654,Radyr,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
511654,Radyr,2023-06-11T05:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T05:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T05:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T05:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T05:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T05:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T05:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-11T05:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T05:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T05:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
511654,Radyr,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
511654,Radyr,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
511654,Radyr,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
511654,Radyr,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.78
511654,Radyr,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.5
511654,Radyr,2023-06-11T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
511654,Radyr,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
511654,Radyr,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
511654,Radyr,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
511654,Radyr,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,28.9
511654,Radyr,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511654,Radyr,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
511654,Radyr,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
511654,Radyr,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
511654,Radyr,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511654,Radyr,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
511654,Radyr,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
511654,Radyr,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
511654,Radyr,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
511654,Radyr,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.42
511654,Radyr,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.53
511654,Radyr,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.09
511654,Radyr,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
511654,Radyr,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
511654,Radyr,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
511654,Radyr,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
511654,Radyr,2023-06-11T04:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T04:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T04:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T04:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T04:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T04:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T04:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-11T04:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T04:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T04:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
511654,Radyr,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
511654,Radyr,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
511654,Radyr,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.95
511654,Radyr,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
511654,Radyr,2023-06-11T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
511654,Radyr,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
511654,Radyr,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
511654,Radyr,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
511654,Radyr,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,29.0
511654,Radyr,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
511654,Radyr,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
511654,Radyr,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
511654,Radyr,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
511654,Radyr,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
511654,Radyr,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
511654,Radyr,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
511654,Radyr,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
511654,Radyr,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
511654,Radyr,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.18
511654,Radyr,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.56
511654,Radyr,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.68
511654,Radyr,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
511654,Radyr,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
511654,Radyr,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
511654,Radyr,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
511654,Radyr,2023-06-11T04:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T04:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T04:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T04:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T04:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T04:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T04:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-11T04:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T04:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T04:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
511654,Radyr,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
511654,Radyr,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
511654,Radyr,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
511654,Radyr,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.01
511654,Radyr,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.46
511654,Radyr,2023-06-11T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
511654,Radyr,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
511654,Radyr,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
511654,Radyr,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
511654,Radyr,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,29.0
511654,Radyr,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
511654,Radyr,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
511654,Radyr,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511654,Radyr,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
511654,Radyr,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
511654,Radyr,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
511654,Radyr,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
511654,Radyr,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
511654,Radyr,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.56
511654,Radyr,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.76
511654,Radyr,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.97
511654,Radyr,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
511654,Radyr,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
511654,Radyr,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
511654,Radyr,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
511654,Radyr,2023-06-11T04:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T04:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T04:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T04:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T04:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T04:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T04:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-11T04:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T04:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T04:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
511654,Radyr,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
511654,Radyr,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
511654,Radyr,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
511654,Radyr,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.01
511654,Radyr,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.32
511654,Radyr,2023-06-11T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
511654,Radyr,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
511654,Radyr,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
511654,Radyr,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
511654,Radyr,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,29.0
511654,Radyr,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511654,Radyr,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
511654,Radyr,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
511654,Radyr,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
511654,Radyr,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
511654,Radyr,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
511654,Radyr,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
511654,Radyr,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
511654,Radyr,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.35
511654,Radyr,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.84
511654,Radyr,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.37
511654,Radyr,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
511654,Radyr,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
511654,Radyr,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
511654,Radyr,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
511654,Radyr,2023-06-11T04:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T04:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T04:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T04:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T04:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T04:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T04:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-11T04:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T04:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T04:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
511654,Radyr,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
511654,Radyr,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
511654,Radyr,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
511654,Radyr,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.8
511654,Radyr,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.4
511654,Radyr,2023-06-11T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
511654,Radyr,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
511654,Radyr,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
511654,Radyr,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
511654,Radyr,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,29.1
511654,Radyr,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
511654,Radyr,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
511654,Radyr,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
511654,Radyr,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
511654,Radyr,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
511654,Radyr,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
511654,Radyr,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
511654,Radyr,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
511654,Radyr,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
511654,Radyr,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.61
511654,Radyr,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.65
511654,Radyr,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.07
511654,Radyr,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
511654,Radyr,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
511654,Radyr,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
511654,Radyr,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
511654,Radyr,2023-06-11T04:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T04:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T04:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T04:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T04:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T04:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T04:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-11T04:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T04:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T04:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
511654,Radyr,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
511654,Radyr,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
511654,Radyr,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
511654,Radyr,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.93
511654,Radyr,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.39
511654,Radyr,2023-06-11T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
511654,Radyr,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
511654,Radyr,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
511654,Radyr,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
511654,Radyr,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,29.1
511654,Radyr,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511654,Radyr,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
511654,Radyr,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511654,Radyr,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
511654,Radyr,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
511654,Radyr,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
511654,Radyr,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
511654,Radyr,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
511654,Radyr,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
511654,Radyr,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.33
511654,Radyr,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.49
511654,Radyr,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.04
511654,Radyr,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
511654,Radyr,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
511654,Radyr,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
511654,Radyr,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
511654,Radyr,2023-06-11T04:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T04:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T04:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T04:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T04:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T04:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T04:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-11T04:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T04:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T04:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
511654,Radyr,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
511654,Radyr,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
511654,Radyr,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
511654,Radyr,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.14
511654,Radyr,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.53
511654,Radyr,2023-06-11T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
511654,Radyr,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
511654,Radyr,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
511654,Radyr,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
511654,Radyr,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,29.2
511654,Radyr,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
511654,Radyr,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
511654,Radyr,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
511654,Radyr,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
511654,Radyr,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
511654,Radyr,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
511654,Radyr,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
511654,Radyr,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
511654,Radyr,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
511654,Radyr,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.05
511654,Radyr,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.68
511654,Radyr,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.15
511654,Radyr,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
511654,Radyr,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
511654,Radyr,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
511654,Radyr,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
511654,Radyr,2023-06-11T03:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T03:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T03:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T03:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T03:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T03:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T03:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-11T03:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T03:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T03:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
511654,Radyr,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
511654,Radyr,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
511654,Radyr,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
511654,Radyr,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.88
511654,Radyr,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.35
511654,Radyr,2023-06-11T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
511654,Radyr,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
511654,Radyr,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
511654,Radyr,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
511654,Radyr,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,29.3
511654,Radyr,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
511654,Radyr,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
511654,Radyr,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
511654,Radyr,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
511654,Radyr,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
511654,Radyr,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
511654,Radyr,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
511654,Radyr,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
511654,Radyr,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
511654,Radyr,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.16
511654,Radyr,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.73
511654,Radyr,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.01
511654,Radyr,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
511654,Radyr,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
511654,Radyr,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
511654,Radyr,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
511654,Radyr,2023-06-11T03:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T03:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T03:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T03:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T03:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T03:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T03:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-11T03:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T03:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T03:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
511654,Radyr,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
511654,Radyr,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
511654,Radyr,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
511654,Radyr,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.91
511654,Radyr,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
511654,Radyr,2023-06-11T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
511654,Radyr,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
511654,Radyr,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
511654,Radyr,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
511654,Radyr,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,29.3
511654,Radyr,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
511654,Radyr,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
511654,Radyr,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511654,Radyr,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
511654,Radyr,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
511654,Radyr,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
511654,Radyr,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
511654,Radyr,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
511654,Radyr,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
511654,Radyr,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.06
511654,Radyr,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.7
511654,Radyr,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.83
511654,Radyr,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
511654,Radyr,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
