Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
511654,Radyr,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
511654,Radyr,2023-06-11T03:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T03:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-11T03:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T03:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T03:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-11T03:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T03:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-11T03:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T03:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T03:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
511654,Radyr,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
511654,Radyr,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
511654,Radyr,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.67
511654,Radyr,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.11
511654,Radyr,2023-06-11T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
511654,Radyr,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
511654,Radyr,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
511654,Radyr,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
511654,Radyr,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,29.4
511654,Radyr,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
511654,Radyr,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
511654,Radyr,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
511654,Radyr,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
511654,Radyr,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
511654,Radyr,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
511654,Radyr,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
511654,Radyr,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
511654,Radyr,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
511654,Radyr,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.11
511654,Radyr,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.12
511654,Radyr,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.95
511654,Radyr,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
511654,Radyr,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
511654,Radyr,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
511654,Radyr,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
511654,Radyr,2023-06-11T03:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T03:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-11T03:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T03:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T03:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-11T03:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T03:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-11T03:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T03:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T03:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
511654,Radyr,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
511654,Radyr,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
511654,Radyr,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.87
511654,Radyr,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.13
511654,Radyr,2023-06-11T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
511654,Radyr,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
511654,Radyr,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
511654,Radyr,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
511654,Radyr,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,29.4
511654,Radyr,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
511654,Radyr,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
511654,Radyr,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511654,Radyr,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
511654,Radyr,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
511654,Radyr,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
511654,Radyr,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
511654,Radyr,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
511654,Radyr,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
511654,Radyr,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.05
511654,Radyr,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.88
511654,Radyr,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.1
511654,Radyr,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
511654,Radyr,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
511654,Radyr,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
511654,Radyr,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
511654,Radyr,2023-06-11T03:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T03:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-11T03:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T03:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T03:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-11T03:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T03:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-11T03:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T03:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T03:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
511654,Radyr,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
511654,Radyr,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
511654,Radyr,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.74
511654,Radyr,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.17
511654,Radyr,2023-06-11T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
511654,Radyr,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
511654,Radyr,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
511654,Radyr,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
511654,Radyr,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,29.5
511654,Radyr,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
511654,Radyr,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
511654,Radyr,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
511654,Radyr,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
511654,Radyr,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
511654,Radyr,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
511654,Radyr,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
511654,Radyr,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
511654,Radyr,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
511654,Radyr,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.84
511654,Radyr,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
511654,Radyr,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.46
511654,Radyr,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
511654,Radyr,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
511654,Radyr,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
511654,Radyr,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
511654,Radyr,2023-06-11T03:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T03:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-11T03:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T03:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T03:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-11T03:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T03:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-11T03:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T03:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T03:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
511654,Radyr,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
511654,Radyr,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
511654,Radyr,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.0
511654,Radyr,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
511654,Radyr,2023-06-11T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
511654,Radyr,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
511654,Radyr,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
511654,Radyr,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
511654,Radyr,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,29.5
511654,Radyr,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
511654,Radyr,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
511654,Radyr,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
511654,Radyr,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
511654,Radyr,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
511654,Radyr,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
511654,Radyr,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
511654,Radyr,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
511654,Radyr,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
511654,Radyr,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.35
511654,Radyr,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.27
511654,Radyr,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.25
511654,Radyr,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
511654,Radyr,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
511654,Radyr,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
511654,Radyr,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
511654,Radyr,2023-06-11T02:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T02:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-11T02:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T02:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T02:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-11T02:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T02:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-11T02:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T02:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T02:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
511654,Radyr,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
511654,Radyr,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
511654,Radyr,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.15
511654,Radyr,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.55
511654,Radyr,2023-06-11T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
511654,Radyr,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
511654,Radyr,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
511654,Radyr,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
511654,Radyr,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,29.6
511654,Radyr,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511654,Radyr,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
511654,Radyr,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
511654,Radyr,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
511654,Radyr,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
511654,Radyr,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
511654,Radyr,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
511654,Radyr,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
511654,Radyr,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
511654,Radyr,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.57
511654,Radyr,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.8
511654,Radyr,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.23
511654,Radyr,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
511654,Radyr,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
511654,Radyr,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
511654,Radyr,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
511654,Radyr,2023-06-11T02:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T02:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-11T02:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T02:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T02:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-11T02:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T02:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-11T02:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T02:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T02:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
511654,Radyr,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
511654,Radyr,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
511654,Radyr,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
511654,Radyr,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.12
511654,Radyr,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.5
511654,Radyr,2023-06-11T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
511654,Radyr,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
511654,Radyr,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
511654,Radyr,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
511654,Radyr,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,29.6
511654,Radyr,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
511654,Radyr,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
511654,Radyr,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
511654,Radyr,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
511654,Radyr,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
511654,Radyr,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
511654,Radyr,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
511654,Radyr,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
511654,Radyr,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.32
511654,Radyr,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.76
511654,Radyr,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.83
511654,Radyr,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
511654,Radyr,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
511654,Radyr,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
511654,Radyr,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
511654,Radyr,2023-06-11T02:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T02:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-11T02:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T02:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T02:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T02:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T02:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-11T02:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T02:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T02:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
511654,Radyr,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
511654,Radyr,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
511654,Radyr,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
511654,Radyr,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.96
511654,Radyr,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
511654,Radyr,2023-06-11T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
511654,Radyr,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
511654,Radyr,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
511654,Radyr,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
511654,Radyr,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,29.7
511654,Radyr,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
511654,Radyr,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
511654,Radyr,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511654,Radyr,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
511654,Radyr,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
511654,Radyr,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
511654,Radyr,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
511654,Radyr,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
511654,Radyr,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.57
511654,Radyr,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.93
511654,Radyr,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.29
511654,Radyr,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
511654,Radyr,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
511654,Radyr,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
511654,Radyr,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
511654,Radyr,2023-06-11T02:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T02:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-11T02:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T02:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-11T02:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-11T02:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T02:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-11T02:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T02:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T02:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
511654,Radyr,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
511654,Radyr,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.07
511654,Radyr,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.57
511654,Radyr,2023-06-11T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
511654,Radyr,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
511654,Radyr,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
511654,Radyr,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
511654,Radyr,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,29.8
511654,Radyr,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
511654,Radyr,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
511654,Radyr,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
511654,Radyr,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
511654,Radyr,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
511654,Radyr,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
511654,Radyr,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
511654,Radyr,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
511654,Radyr,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
511654,Radyr,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.71
511654,Radyr,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.66
511654,Radyr,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.05
511654,Radyr,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
511654,Radyr,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
511654,Radyr,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
511654,Radyr,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
511654,Radyr,2023-06-11T02:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T02:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-11T02:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T02:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T02:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-11T02:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T02:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-11T02:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T02:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T02:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
511654,Radyr,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
511654,Radyr,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
511654,Radyr,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.14
511654,Radyr,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.6
511654,Radyr,2023-06-11T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
511654,Radyr,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
511654,Radyr,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
511654,Radyr,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
511654,Radyr,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,29.8
511654,Radyr,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
511654,Radyr,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
511654,Radyr,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
511654,Radyr,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
511654,Radyr,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
511654,Radyr,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
511654,Radyr,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
511654,Radyr,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
511654,Radyr,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
511654,Radyr,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.69
511654,Radyr,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.83
511654,Radyr,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
511654,Radyr,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
511654,Radyr,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
511654,Radyr,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
511654,Radyr,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
511654,Radyr,2023-06-11T02:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T02:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-11T02:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T02:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T02:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-11T02:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T02:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-11T02:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T02:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T02:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
511654,Radyr,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
511654,Radyr,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.28
511654,Radyr,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.72
511654,Radyr,2023-06-11T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
511654,Radyr,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
511654,Radyr,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
511654,Radyr,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
511654,Radyr,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,29.9
511654,Radyr,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
511654,Radyr,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
511654,Radyr,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
511654,Radyr,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
511654,Radyr,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511654,Radyr,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
511654,Radyr,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
511654,Radyr,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
511654,Radyr,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.16
511654,Radyr,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.01
511654,Radyr,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.82
511654,Radyr,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
511654,Radyr,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
511654,Radyr,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
511654,Radyr,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
511654,Radyr,2023-06-11T01:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T01:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-11T01:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T01:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T01:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-11T01:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T01:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-11T01:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T01:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T01:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
511654,Radyr,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
511654,Radyr,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
511654,Radyr,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
511654,Radyr,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.16
511654,Radyr,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
511654,Radyr,2023-06-11T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
511654,Radyr,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
511654,Radyr,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
511654,Radyr,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
511654,Radyr,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,29.9
511654,Radyr,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
511654,Radyr,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
511654,Radyr,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
511654,Radyr,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
511654,Radyr,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
511654,Radyr,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
511654,Radyr,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
511654,Radyr,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
511654,Radyr,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
511654,Radyr,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.24
511654,Radyr,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.89
511654,Radyr,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.58
511654,Radyr,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
511654,Radyr,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
511654,Radyr,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
511654,Radyr,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
511654,Radyr,2023-06-11T01:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T01:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-11T01:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T01:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T01:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-11T01:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T01:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-11T01:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T01:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T01:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
511654,Radyr,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
511654,Radyr,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
511654,Radyr,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.96
511654,Radyr,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
511654,Radyr,2023-06-11T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
511654,Radyr,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
511654,Radyr,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
511654,Radyr,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
511654,Radyr,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,30.0
511654,Radyr,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
511654,Radyr,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
511654,Radyr,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
511654,Radyr,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
511654,Radyr,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
511654,Radyr,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
511654,Radyr,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
511654,Radyr,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
511654,Radyr,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
511654,Radyr,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.66
511654,Radyr,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.57
511654,Radyr,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.69
511654,Radyr,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
511654,Radyr,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
511654,Radyr,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
511654,Radyr,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
511654,Radyr,2023-06-11T01:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T01:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-11T01:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T01:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T01:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-11T01:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T01:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-11T01:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T01:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T01:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
511654,Radyr,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
511654,Radyr,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
511654,Radyr,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.12
511654,Radyr,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.24
511654,Radyr,2023-06-11T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
511654,Radyr,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
511654,Radyr,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
511654,Radyr,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
511654,Radyr,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,30.0
511654,Radyr,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
511654,Radyr,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
511654,Radyr,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
511654,Radyr,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
