Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
511654,Radyr,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
511654,Radyr,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
511654,Radyr,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
511654,Radyr,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
511654,Radyr,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.42
511654,Radyr,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.12
511654,Radyr,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.3
511654,Radyr,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
511654,Radyr,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
511654,Radyr,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
511654,Radyr,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
511654,Radyr,2023-06-11T01:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T01:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-11T01:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T01:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T01:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-11T01:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T01:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-11T01:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T01:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T01:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
511654,Radyr,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
511654,Radyr,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
511654,Radyr,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
511654,Radyr,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.82
511654,Radyr,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
511654,Radyr,2023-06-11T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
511654,Radyr,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
511654,Radyr,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
511654,Radyr,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
511654,Radyr,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,30.1
511654,Radyr,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
511654,Radyr,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
511654,Radyr,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
511654,Radyr,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
511654,Radyr,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
511654,Radyr,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
511654,Radyr,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
511654,Radyr,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
511654,Radyr,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
511654,Radyr,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.62
511654,Radyr,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.21
511654,Radyr,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.75
511654,Radyr,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
511654,Radyr,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
511654,Radyr,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
511654,Radyr,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
511654,Radyr,2023-06-11T01:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T01:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-11T01:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T01:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T01:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-11T01:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T01:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-11T01:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T01:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T01:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
511654,Radyr,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
511654,Radyr,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
511654,Radyr,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
511654,Radyr,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.79
511654,Radyr,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.32
511654,Radyr,2023-06-11T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
511654,Radyr,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
511654,Radyr,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
511654,Radyr,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
511654,Radyr,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,30.1
511654,Radyr,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
511654,Radyr,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
511654,Radyr,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511654,Radyr,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
511654,Radyr,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
511654,Radyr,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
511654,Radyr,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
511654,Radyr,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
511654,Radyr,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
511654,Radyr,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.79
511654,Radyr,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.62
511654,Radyr,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.47
511654,Radyr,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
511654,Radyr,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
511654,Radyr,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
511654,Radyr,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
511654,Radyr,2023-06-11T01:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T01:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-11T01:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T01:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T01:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-11T01:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T01:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-11T01:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T01:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T01:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
511654,Radyr,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
511654,Radyr,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
511654,Radyr,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
511654,Radyr,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.64
511654,Radyr,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.35
511654,Radyr,2023-06-11T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
511654,Radyr,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
511654,Radyr,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
511654,Radyr,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
511654,Radyr,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,30.2
511654,Radyr,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
511654,Radyr,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
511654,Radyr,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
511654,Radyr,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
511654,Radyr,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
511654,Radyr,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
511654,Radyr,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
511654,Radyr,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
511654,Radyr,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
511654,Radyr,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.05
511654,Radyr,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.37
511654,Radyr,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.93
511654,Radyr,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
511654,Radyr,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
511654,Radyr,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
511654,Radyr,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
511654,Radyr,2023-06-11T00:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-11T00:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-11T00:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T00:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-11T00:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.03
511654,Radyr,2023-06-11T00:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T00:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-11T00:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T00:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-11T00:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
511654,Radyr,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
511654,Radyr,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
511654,Radyr,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
511654,Radyr,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.67
511654,Radyr,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.69
511654,Radyr,2023-06-11T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
511654,Radyr,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
511654,Radyr,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
511654,Radyr,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
511654,Radyr,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
511654,Radyr,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,30.2
511654,Radyr,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
511654,Radyr,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
511654,Radyr,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
511654,Radyr,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
511654,Radyr,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511654,Radyr,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
511654,Radyr,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
511654,Radyr,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
511654,Radyr,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
511654,Radyr,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.53
511654,Radyr,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.43
511654,Radyr,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.04
511654,Radyr,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
511654,Radyr,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
511654,Radyr,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
511654,Radyr,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
511654,Radyr,2023-06-11T00:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T00:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-11T00:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T00:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-11T00:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.03
511654,Radyr,2023-06-11T00:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T00:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-11T00:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T00:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-11T00:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
511654,Radyr,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
511654,Radyr,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
511654,Radyr,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
511654,Radyr,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.7
511654,Radyr,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.63
511654,Radyr,2023-06-11T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
511654,Radyr,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
511654,Radyr,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
511654,Radyr,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
511654,Radyr,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
511654,Radyr,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
511654,Radyr,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,30.3
511654,Radyr,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
511654,Radyr,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
511654,Radyr,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
511654,Radyr,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
511654,Radyr,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511654,Radyr,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
511654,Radyr,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
511654,Radyr,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
511654,Radyr,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
511654,Radyr,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.44
511654,Radyr,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.32
511654,Radyr,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.6
511654,Radyr,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
511654,Radyr,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
511654,Radyr,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
511654,Radyr,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
511654,Radyr,2023-06-11T00:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T00:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-11T00:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T00:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-11T00:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-11T00:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T00:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-11T00:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-11T00:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T00:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
511654,Radyr,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
511654,Radyr,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
511654,Radyr,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.61
511654,Radyr,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.97
511654,Radyr,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.54
511654,Radyr,2023-06-11T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
511654,Radyr,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
511654,Radyr,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
511654,Radyr,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
511654,Radyr,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
511654,Radyr,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
511654,Radyr,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,30.3
511654,Radyr,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
511654,Radyr,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
511654,Radyr,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511654,Radyr,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
511654,Radyr,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511654,Radyr,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
511654,Radyr,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
511654,Radyr,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
511654,Radyr,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
511654,Radyr,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.88
511654,Radyr,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.36
511654,Radyr,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.63
511654,Radyr,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
511654,Radyr,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
511654,Radyr,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
511654,Radyr,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
511654,Radyr,2023-06-11T00:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T00:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-11T00:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-11T00:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-11T00:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-11T00:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T00:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-11T00:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-11T00:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T00:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
511654,Radyr,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
511654,Radyr,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
511654,Radyr,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.51
511654,Radyr,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.92
511654,Radyr,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.82
511654,Radyr,2023-06-11T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
511654,Radyr,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
511654,Radyr,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
511654,Radyr,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
511654,Radyr,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,30.4
511654,Radyr,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
511654,Radyr,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
511654,Radyr,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
511654,Radyr,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
511654,Radyr,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
511654,Radyr,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
511654,Radyr,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
511654,Radyr,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
511654,Radyr,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
511654,Radyr,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.74
511654,Radyr,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.43
511654,Radyr,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.35
511654,Radyr,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
511654,Radyr,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
511654,Radyr,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
511654,Radyr,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
511654,Radyr,2023-06-11T00:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T00:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-11T00:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-11T00:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-11T00:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-11T00:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T00:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-11T00:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-11T00:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T00:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
511654,Radyr,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
511654,Radyr,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.34
511654,Radyr,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.2
511654,Radyr,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.93
511654,Radyr,2023-06-11T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
511654,Radyr,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
511654,Radyr,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
511654,Radyr,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
511654,Radyr,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,30.5
511654,Radyr,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
511654,Radyr,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
511654,Radyr,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
511654,Radyr,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
511654,Radyr,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511654,Radyr,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
511654,Radyr,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
511654,Radyr,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
511654,Radyr,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
511654,Radyr,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.74
511654,Radyr,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.01
511654,Radyr,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.24
511654,Radyr,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
511654,Radyr,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
511654,Radyr,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
511654,Radyr,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
511654,Radyr,2023-06-11T00:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T00:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-11T00:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-11T00:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-11T00:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-11T00:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-11T00:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-11T00:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-11T00:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T00:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
511654,Radyr,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
511654,Radyr,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
511654,Radyr,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.83
511654,Radyr,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.11
511654,Radyr,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
511654,Radyr,2023-06-11T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
511654,Radyr,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
511654,Radyr,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
511654,Radyr,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
511654,Radyr,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,30.5
511654,Radyr,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
511654,Radyr,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
511654,Radyr,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511654,Radyr,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
511654,Radyr,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
511654,Radyr,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
511654,Radyr,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
511654,Radyr,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
511654,Radyr,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
511654,Radyr,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.34
511654,Radyr,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.08
511654,Radyr,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.3
511654,Radyr,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
511654,Radyr,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
511654,Radyr,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
511654,Radyr,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
511654,Radyr,2023-06-12T23:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T23:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-12T23:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T23:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-12T23:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-12T23:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T23:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T23:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T23:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T23:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
511654,Radyr,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
511654,Radyr,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
511654,Radyr,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
511654,Radyr,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.86
511654,Radyr,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.72
511654,Radyr,2023-06-12T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
511654,Radyr,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
511654,Radyr,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
511654,Radyr,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
511654,Radyr,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,32.4
511654,Radyr,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
511654,Radyr,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
511654,Radyr,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
511654,Radyr,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
511654,Radyr,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
511654,Radyr,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
511654,Radyr,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
511654,Radyr,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
511654,Radyr,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
511654,Radyr,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.46
511654,Radyr,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.75
511654,Radyr,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.66
511654,Radyr,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
511654,Radyr,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
511654,Radyr,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
511654,Radyr,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
511654,Radyr,2023-06-12T23:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T23:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-12T23:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T23:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-12T23:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-12T23:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T23:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T23:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T23:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T23:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
511654,Radyr,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
511654,Radyr,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
511654,Radyr,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
511654,Radyr,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.93
511654,Radyr,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
511654,Radyr,2023-06-12T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
511654,Radyr,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
511654,Radyr,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
511654,Radyr,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
511654,Radyr,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,32.5
511654,Radyr,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
511654,Radyr,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
511654,Radyr,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
511654,Radyr,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
511654,Radyr,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
511654,Radyr,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
511654,Radyr,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
511654,Radyr,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
511654,Radyr,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
511654,Radyr,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.93
511654,Radyr,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.06
511654,Radyr,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.86
511654,Radyr,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
511654,Radyr,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
511654,Radyr,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
511654,Radyr,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
511654,Radyr,2023-06-12T23:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T23:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-12T23:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T23:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-12T23:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-12T23:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T23:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T23:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T23:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T23:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
511654,Radyr,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
511654,Radyr,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
511654,Radyr,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.03
511654,Radyr,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
511654,Radyr,2023-06-12T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
511654,Radyr,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
511654,Radyr,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
511654,Radyr,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
511654,Radyr,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,32.6
511654,Radyr,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
511654,Radyr,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
511654,Radyr,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
511654,Radyr,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
511654,Radyr,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
511654,Radyr,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
511654,Radyr,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
511654,Radyr,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
511654,Radyr,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
511654,Radyr,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.18
511654,Radyr,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.04
511654,Radyr,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.97
511654,Radyr,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
511654,Radyr,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
511654,Radyr,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
511654,Radyr,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
511654,Radyr,2023-06-12T23:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T23:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-12T23:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T23:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-12T23:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T23:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T23:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T23:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T23:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T23:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
511654,Radyr,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
511654,Radyr,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
511654,Radyr,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
511654,Radyr,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.28
511654,Radyr,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.77
511654,Radyr,2023-06-12T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
511654,Radyr,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
511654,Radyr,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
511654,Radyr,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
511654,Radyr,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
