Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,32.7
511654,Radyr,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511654,Radyr,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
511654,Radyr,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
511654,Radyr,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
511654,Radyr,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
511654,Radyr,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
511654,Radyr,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
511654,Radyr,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
511654,Radyr,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
511654,Radyr,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.9
511654,Radyr,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.1
511654,Radyr,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.61
511654,Radyr,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
511654,Radyr,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
511654,Radyr,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
511654,Radyr,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
511654,Radyr,2023-06-12T23:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T23:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-12T23:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T23:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-12T23:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T23:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T23:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T23:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T23:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T23:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
511654,Radyr,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
511654,Radyr,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
511654,Radyr,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
511654,Radyr,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.21
511654,Radyr,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
511654,Radyr,2023-06-12T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
511654,Radyr,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
511654,Radyr,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
511654,Radyr,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
511654,Radyr,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,32.8
511654,Radyr,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
511654,Radyr,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
511654,Radyr,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
511654,Radyr,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
511654,Radyr,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
511654,Radyr,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
511654,Radyr,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
511654,Radyr,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
511654,Radyr,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
511654,Radyr,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.56
511654,Radyr,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.99
511654,Radyr,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.18
511654,Radyr,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
511654,Radyr,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
511654,Radyr,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
511654,Radyr,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
511654,Radyr,2023-06-12T23:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T23:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-12T23:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T23:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-12T23:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T23:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T23:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T23:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T23:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T23:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
511654,Radyr,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
511654,Radyr,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
511654,Radyr,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
511654,Radyr,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.16
511654,Radyr,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.75
511654,Radyr,2023-06-12T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
511654,Radyr,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
511654,Radyr,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
511654,Radyr,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
511654,Radyr,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,32.9
511654,Radyr,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
511654,Radyr,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
511654,Radyr,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
511654,Radyr,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
511654,Radyr,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
511654,Radyr,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
511654,Radyr,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
511654,Radyr,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
511654,Radyr,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
511654,Radyr,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.87
511654,Radyr,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.05
511654,Radyr,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.86
511654,Radyr,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
511654,Radyr,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
511654,Radyr,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
511654,Radyr,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
511654,Radyr,2023-06-12T22:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T22:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-12T22:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T22:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-12T22:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T22:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T22:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T22:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T22:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T22:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
511654,Radyr,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
511654,Radyr,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
511654,Radyr,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.04
511654,Radyr,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.96
511654,Radyr,2023-06-12T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
511654,Radyr,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
511654,Radyr,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
511654,Radyr,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
511654,Radyr,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,33.0
511654,Radyr,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511654,Radyr,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
511654,Radyr,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
511654,Radyr,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
511654,Radyr,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
511654,Radyr,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
511654,Radyr,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
511654,Radyr,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
511654,Radyr,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
511654,Radyr,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.17
511654,Radyr,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.9
511654,Radyr,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.88
511654,Radyr,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
511654,Radyr,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
511654,Radyr,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
511654,Radyr,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
511654,Radyr,2023-06-12T22:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T22:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-12T22:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T22:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-12T22:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T22:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T22:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T22:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T22:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T22:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
511654,Radyr,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
511654,Radyr,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
511654,Radyr,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
511654,Radyr,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.05
511654,Radyr,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.17
511654,Radyr,2023-06-12T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
511654,Radyr,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
511654,Radyr,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
511654,Radyr,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
511654,Radyr,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,33.1
511654,Radyr,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
511654,Radyr,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
511654,Radyr,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
511654,Radyr,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
511654,Radyr,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
511654,Radyr,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
511654,Radyr,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
511654,Radyr,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
511654,Radyr,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
511654,Radyr,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.73
511654,Radyr,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.11
511654,Radyr,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.6
511654,Radyr,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
511654,Radyr,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
511654,Radyr,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
511654,Radyr,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
511654,Radyr,2023-06-12T22:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T22:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-12T22:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T22:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-12T22:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-12T22:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T22:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T22:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T22:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T22:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
511654,Radyr,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
511654,Radyr,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
511654,Radyr,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
511654,Radyr,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.06
511654,Radyr,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.21
511654,Radyr,2023-06-12T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
511654,Radyr,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
511654,Radyr,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
511654,Radyr,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
511654,Radyr,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,33.3
511654,Radyr,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511654,Radyr,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
511654,Radyr,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511654,Radyr,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
511654,Radyr,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
511654,Radyr,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
511654,Radyr,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
511654,Radyr,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
511654,Radyr,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
511654,Radyr,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.53
511654,Radyr,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.16
511654,Radyr,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.43
511654,Radyr,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
511654,Radyr,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
511654,Radyr,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
511654,Radyr,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
511654,Radyr,2023-06-12T22:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T22:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-12T22:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T22:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-12T22:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-12T22:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T22:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T22:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T22:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T22:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
511654,Radyr,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
511654,Radyr,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
511654,Radyr,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.12
511654,Radyr,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.9
511654,Radyr,2023-06-12T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
511654,Radyr,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
511654,Radyr,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
511654,Radyr,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
511654,Radyr,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,33.4
511654,Radyr,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
511654,Radyr,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
511654,Radyr,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
511654,Radyr,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
511654,Radyr,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
511654,Radyr,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
511654,Radyr,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
511654,Radyr,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
511654,Radyr,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
511654,Radyr,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.42
511654,Radyr,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.33
511654,Radyr,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.38
511654,Radyr,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
511654,Radyr,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
511654,Radyr,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
511654,Radyr,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
511654,Radyr,2023-06-12T22:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T22:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-12T22:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T22:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-12T22:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-12T22:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T22:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-12T22:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T22:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T22:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
511654,Radyr,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
511654,Radyr,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
511654,Radyr,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.25
511654,Radyr,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.07
511654,Radyr,2023-06-12T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
511654,Radyr,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
511654,Radyr,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
511654,Radyr,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
511654,Radyr,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,33.5
511654,Radyr,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
511654,Radyr,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
511654,Radyr,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
511654,Radyr,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
511654,Radyr,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
511654,Radyr,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
511654,Radyr,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
511654,Radyr,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
511654,Radyr,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
511654,Radyr,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.86
511654,Radyr,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.24
511654,Radyr,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.71
511654,Radyr,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
511654,Radyr,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
511654,Radyr,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
511654,Radyr,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
511654,Radyr,2023-06-12T22:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T22:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-12T22:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T22:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.02
511654,Radyr,2023-06-12T22:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-12T22:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T22:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-12T22:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T22:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T22:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
511654,Radyr,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
511654,Radyr,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
511654,Radyr,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
511654,Radyr,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.3
511654,Radyr,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.91
511654,Radyr,2023-06-12T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
511654,Radyr,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
511654,Radyr,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
511654,Radyr,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
511654,Radyr,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,33.6
511654,Radyr,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
511654,Radyr,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
511654,Radyr,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
511654,Radyr,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
511654,Radyr,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
511654,Radyr,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
511654,Radyr,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
511654,Radyr,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
511654,Radyr,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
511654,Radyr,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.05
511654,Radyr,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.9
511654,Radyr,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.46
511654,Radyr,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
511654,Radyr,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
511654,Radyr,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
511654,Radyr,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
511654,Radyr,2023-06-12T21:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T21:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-12T21:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T21:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-12T21:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-12T21:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T21:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-12T21:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T21:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T21:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
511654,Radyr,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
511654,Radyr,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
511654,Radyr,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.12
511654,Radyr,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.48
511654,Radyr,2023-06-12T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
511654,Radyr,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
511654,Radyr,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
511654,Radyr,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.3
511654,Radyr,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
511654,Radyr,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
511654,Radyr,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,33.7
511654,Radyr,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511654,Radyr,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
511654,Radyr,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
511654,Radyr,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
511654,Radyr,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
511654,Radyr,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
511654,Radyr,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
511654,Radyr,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
511654,Radyr,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
511654,Radyr,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.66
511654,Radyr,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.08
511654,Radyr,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.67
511654,Radyr,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
511654,Radyr,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
511654,Radyr,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
511654,Radyr,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
511654,Radyr,2023-06-12T21:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T21:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-12T21:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T21:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-12T21:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-12T21:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T21:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-12T21:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T21:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T21:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
511654,Radyr,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
511654,Radyr,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
511654,Radyr,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
511654,Radyr,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.61
511654,Radyr,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.93
511654,Radyr,2023-06-12T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
511654,Radyr,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
511654,Radyr,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.8
511654,Radyr,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
511654,Radyr,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,33.8
511654,Radyr,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
511654,Radyr,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
511654,Radyr,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
511654,Radyr,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
511654,Radyr,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
511654,Radyr,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
511654,Radyr,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
511654,Radyr,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
511654,Radyr,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
511654,Radyr,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.53
511654,Radyr,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.12
511654,Radyr,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.63
511654,Radyr,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
511654,Radyr,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
511654,Radyr,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
511654,Radyr,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
511654,Radyr,2023-06-12T21:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T21:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-12T21:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T21:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-12T21:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-12T21:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-12T21:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T21:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T21:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T21:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
511654,Radyr,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
511654,Radyr,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
511654,Radyr,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.76
511654,Radyr,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.51
511654,Radyr,2023-06-12T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
511654,Radyr,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
511654,Radyr,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
511654,Radyr,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
511654,Radyr,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,33.9
511654,Radyr,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
511654,Radyr,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
511654,Radyr,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
511654,Radyr,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
511654,Radyr,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
511654,Radyr,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
511654,Radyr,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
511654,Radyr,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
511654,Radyr,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
511654,Radyr,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.22
511654,Radyr,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.53
511654,Radyr,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.45
511654,Radyr,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
511654,Radyr,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
511654,Radyr,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
511654,Radyr,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
511654,Radyr,2023-06-12T21:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T21:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-12T21:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T21:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-12T21:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T21:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-12T21:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T21:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T21:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T21:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
511654,Radyr,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
511654,Radyr,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
511654,Radyr,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
511654,Radyr,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.3
511654,Radyr,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.34
511654,Radyr,2023-06-12T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
511654,Radyr,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
511654,Radyr,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
511654,Radyr,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
511654,Radyr,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,34.0
511654,Radyr,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511654,Radyr,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
511654,Radyr,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
511654,Radyr,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
511654,Radyr,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
511654,Radyr,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
511654,Radyr,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
511654,Radyr,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
511654,Radyr,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
511654,Radyr,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.28
511654,Radyr,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.97
511654,Radyr,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.5
511654,Radyr,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
511654,Radyr,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
511654,Radyr,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
511654,Radyr,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
511654,Radyr,2023-06-12T21:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T21:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-12T21:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T21:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-12T21:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-12T21:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-12T21:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T21:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T21:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T21:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
511654,Radyr,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
511654,Radyr,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
511654,Radyr,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
511654,Radyr,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.4
511654,Radyr,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.72
