Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-12T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
511654,Radyr,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
511654,Radyr,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
511654,Radyr,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
511654,Radyr,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,34.1
511654,Radyr,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
511654,Radyr,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
511654,Radyr,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
511654,Radyr,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
511654,Radyr,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
511654,Radyr,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
511654,Radyr,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
511654,Radyr,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
511654,Radyr,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
511654,Radyr,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.18
511654,Radyr,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.29
511654,Radyr,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.67
511654,Radyr,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
511654,Radyr,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
511654,Radyr,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
511654,Radyr,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
511654,Radyr,2023-06-12T21:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T21:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-12T21:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T21:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-12T21:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-12T21:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T21:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T21:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T21:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T21:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
511654,Radyr,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
511654,Radyr,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
511654,Radyr,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
511654,Radyr,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.81
511654,Radyr,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.74
511654,Radyr,2023-06-12T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
511654,Radyr,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
511654,Radyr,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
511654,Radyr,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
511654,Radyr,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,34.2
511654,Radyr,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
511654,Radyr,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
511654,Radyr,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
511654,Radyr,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
511654,Radyr,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511654,Radyr,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
511654,Radyr,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
511654,Radyr,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
511654,Radyr,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
511654,Radyr,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.55
511654,Radyr,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.49
511654,Radyr,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.5
511654,Radyr,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
511654,Radyr,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
511654,Radyr,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
511654,Radyr,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
511654,Radyr,2023-06-12T20:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T20:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-12T20:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T20:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-12T20:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-12T20:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T20:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-12T20:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T20:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T20:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
511654,Radyr,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
511654,Radyr,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
511654,Radyr,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
511654,Radyr,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.64
511654,Radyr,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.98
511654,Radyr,2023-06-12T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
511654,Radyr,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
511654,Radyr,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
511654,Radyr,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
511654,Radyr,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511654,Radyr,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,34.4
511654,Radyr,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
511654,Radyr,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
511654,Radyr,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
511654,Radyr,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
511654,Radyr,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511654,Radyr,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
511654,Radyr,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
511654,Radyr,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
511654,Radyr,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
511654,Radyr,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.57
511654,Radyr,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.26
511654,Radyr,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.25
511654,Radyr,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
511654,Radyr,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
511654,Radyr,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
511654,Radyr,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
511654,Radyr,2023-06-12T20:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T20:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-12T20:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T20:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-12T20:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-12T20:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-12T20:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T20:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T20:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T20:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
511654,Radyr,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
511654,Radyr,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
511654,Radyr,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
511654,Radyr,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.16
511654,Radyr,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.9
511654,Radyr,2023-06-12T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
511654,Radyr,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
511654,Radyr,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
511654,Radyr,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
511654,Radyr,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,34.5
511654,Radyr,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
511654,Radyr,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
511654,Radyr,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
511654,Radyr,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
511654,Radyr,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
511654,Radyr,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
511654,Radyr,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
511654,Radyr,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
511654,Radyr,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
511654,Radyr,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.62
511654,Radyr,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.04
511654,Radyr,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.63
511654,Radyr,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
511654,Radyr,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
511654,Radyr,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
511654,Radyr,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
511654,Radyr,2023-06-12T20:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T20:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-12T20:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T20:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-12T20:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-12T20:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T20:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T20:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T20:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T20:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
511654,Radyr,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
511654,Radyr,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
511654,Radyr,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.07
511654,Radyr,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.2
511654,Radyr,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.23
511654,Radyr,2023-06-12T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
511654,Radyr,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
511654,Radyr,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
511654,Radyr,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
511654,Radyr,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,34.6
511654,Radyr,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511654,Radyr,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
511654,Radyr,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
511654,Radyr,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
511654,Radyr,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
511654,Radyr,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
511654,Radyr,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
511654,Radyr,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
511654,Radyr,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
511654,Radyr,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.28
511654,Radyr,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.85
511654,Radyr,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.47
511654,Radyr,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
511654,Radyr,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
511654,Radyr,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
511654,Radyr,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
511654,Radyr,2023-06-12T20:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T20:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-12T20:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-12T20:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-12T20:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-12T20:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T20:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-12T20:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T20:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T20:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
511654,Radyr,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
511654,Radyr,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
511654,Radyr,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.28
511654,Radyr,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.96
511654,Radyr,2023-06-12T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
511654,Radyr,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
511654,Radyr,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
511654,Radyr,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
511654,Radyr,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,34.7
511654,Radyr,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
511654,Radyr,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
511654,Radyr,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
511654,Radyr,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
511654,Radyr,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
511654,Radyr,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
511654,Radyr,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
511654,Radyr,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
511654,Radyr,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
511654,Radyr,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.74
511654,Radyr,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.07
511654,Radyr,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.3
511654,Radyr,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
511654,Radyr,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
511654,Radyr,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
511654,Radyr,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
511654,Radyr,2023-06-12T20:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T20:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-12T20:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T20:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-12T20:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T20:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T20:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T20:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T20:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T20:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
511654,Radyr,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
511654,Radyr,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
511654,Radyr,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
511654,Radyr,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.96
511654,Radyr,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.68
511654,Radyr,2023-06-12T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
511654,Radyr,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
511654,Radyr,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
511654,Radyr,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
511654,Radyr,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,34.8
511654,Radyr,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511654,Radyr,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
511654,Radyr,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
511654,Radyr,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
511654,Radyr,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511654,Radyr,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
511654,Radyr,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
511654,Radyr,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
511654,Radyr,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
511654,Radyr,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.73
511654,Radyr,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.46
511654,Radyr,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.42
511654,Radyr,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
511654,Radyr,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
511654,Radyr,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
511654,Radyr,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
511654,Radyr,2023-06-12T20:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T20:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-12T20:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T20:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-12T20:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-12T20:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T20:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-12T20:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T20:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T20:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
511654,Radyr,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
511654,Radyr,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
511654,Radyr,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
511654,Radyr,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.21
511654,Radyr,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.52
511654,Radyr,2023-06-12T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
511654,Radyr,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
511654,Radyr,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
511654,Radyr,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
511654,Radyr,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,34.9
511654,Radyr,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
511654,Radyr,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
511654,Radyr,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
511654,Radyr,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
511654,Radyr,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
511654,Radyr,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
511654,Radyr,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
511654,Radyr,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
511654,Radyr,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
511654,Radyr,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.9
511654,Radyr,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.36
511654,Radyr,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.38
511654,Radyr,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
511654,Radyr,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
511654,Radyr,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
511654,Radyr,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
511654,Radyr,2023-06-12T19:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T19:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-12T19:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T19:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-12T19:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T19:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T19:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T19:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-12T19:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T19:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
511654,Radyr,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
511654,Radyr,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
511654,Radyr,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.61
511654,Radyr,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.15
511654,Radyr,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.91
511654,Radyr,2023-06-12T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
511654,Radyr,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
511654,Radyr,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
511654,Radyr,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
511654,Radyr,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,35.0
511654,Radyr,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511654,Radyr,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
511654,Radyr,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
511654,Radyr,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
511654,Radyr,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511654,Radyr,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
511654,Radyr,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
511654,Radyr,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
511654,Radyr,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.36
511654,Radyr,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.35
511654,Radyr,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.42
511654,Radyr,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
511654,Radyr,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
511654,Radyr,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
511654,Radyr,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
511654,Radyr,2023-06-12T19:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T19:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-12T19:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T19:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-12T19:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-12T19:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T19:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-12T19:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T19:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T19:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
511654,Radyr,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
511654,Radyr,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
511654,Radyr,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
511654,Radyr,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.14
511654,Radyr,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.9
511654,Radyr,2023-06-12T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
511654,Radyr,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
511654,Radyr,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
511654,Radyr,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
511654,Radyr,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,35.1
511654,Radyr,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511654,Radyr,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
511654,Radyr,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
511654,Radyr,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
511654,Radyr,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511654,Radyr,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
511654,Radyr,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
511654,Radyr,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
511654,Radyr,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
511654,Radyr,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.68
511654,Radyr,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.03
511654,Radyr,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.96
511654,Radyr,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
511654,Radyr,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
511654,Radyr,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
511654,Radyr,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
511654,Radyr,2023-06-12T19:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T19:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-12T19:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T19:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-12T19:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T19:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T19:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-12T19:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-12T19:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T19:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
511654,Radyr,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
511654,Radyr,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
511654,Radyr,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
511654,Radyr,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.34
511654,Radyr,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.44
511654,Radyr,2023-06-12T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
511654,Radyr,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
511654,Radyr,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
511654,Radyr,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
511654,Radyr,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,35.2
511654,Radyr,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511654,Radyr,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
511654,Radyr,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
511654,Radyr,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
511654,Radyr,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511654,Radyr,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
511654,Radyr,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
511654,Radyr,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
511654,Radyr,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
511654,Radyr,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.22
511654,Radyr,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.4
511654,Radyr,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.73
511654,Radyr,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
511654,Radyr,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
511654,Radyr,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
511654,Radyr,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
511654,Radyr,2023-06-12T19:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T19:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-12T19:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T19:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-12T19:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T19:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-12T19:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T19:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-12T19:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T19:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
511654,Radyr,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
511654,Radyr,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
511654,Radyr,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.01
511654,Radyr,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.57
511654,Radyr,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.29
511654,Radyr,2023-06-12T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
511654,Radyr,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
511654,Radyr,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
511654,Radyr,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
511654,Radyr,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,35.4
511654,Radyr,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
511654,Radyr,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
511654,Radyr,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
511654,Radyr,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
511654,Radyr,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511654,Radyr,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
511654,Radyr,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
511654,Radyr,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
511654,Radyr,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.22
511654,Radyr,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.35
511654,Radyr,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.97
511654,Radyr,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
511654,Radyr,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
511654,Radyr,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
511654,Radyr,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
511654,Radyr,2023-06-12T19:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T19:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-12T19:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T19:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-12T19:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-12T19:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T19:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-12T19:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T19:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T19:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
511654,Radyr,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
511654,Radyr,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
511654,Radyr,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
511654,Radyr,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.85
511654,Radyr,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.99
511654,Radyr,2023-06-12T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
511654,Radyr,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
511654,Radyr,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
511654,Radyr,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
511654,Radyr,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,35.5
511654,Radyr,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511654,Radyr,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
511654,Radyr,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511654,Radyr,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
511654,Radyr,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511654,Radyr,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
511654,Radyr,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
511654,Radyr,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
511654,Radyr,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.14
511654,Radyr,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.87
511654,Radyr,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.48
511654,Radyr,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
511654,Radyr,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
511654,Radyr,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
511654,Radyr,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
511654,Radyr,2023-06-12T19:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T19:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-12T19:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T19:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-12T19:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-12T19:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T19:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
