Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-12T19:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T19:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T19:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
511654,Radyr,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
511654,Radyr,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
511654,Radyr,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.49
511654,Radyr,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.77
511654,Radyr,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.4
511654,Radyr,2023-06-12T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
511654,Radyr,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
511654,Radyr,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
511654,Radyr,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
511654,Radyr,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,35.7
511654,Radyr,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511654,Radyr,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
511654,Radyr,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
511654,Radyr,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
511654,Radyr,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
511654,Radyr,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
511654,Radyr,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
511654,Radyr,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
511654,Radyr,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
511654,Radyr,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.56
511654,Radyr,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.52
511654,Radyr,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.11
511654,Radyr,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
511654,Radyr,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
511654,Radyr,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
511654,Radyr,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
511654,Radyr,2023-06-12T18:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T18:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-12T18:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T18:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-12T18:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T18:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T18:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-12T18:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-12T18:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T18:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
511654,Radyr,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
511654,Radyr,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
511654,Radyr,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.3
511654,Radyr,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.86
511654,Radyr,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.15
511654,Radyr,2023-06-12T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
511654,Radyr,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
511654,Radyr,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
511654,Radyr,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
511654,Radyr,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,35.8
511654,Radyr,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511654,Radyr,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
511654,Radyr,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
511654,Radyr,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
511654,Radyr,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511654,Radyr,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
511654,Radyr,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
511654,Radyr,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
511654,Radyr,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
511654,Radyr,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.74
511654,Radyr,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.51
511654,Radyr,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.07
511654,Radyr,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
511654,Radyr,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
511654,Radyr,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
511654,Radyr,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
511654,Radyr,2023-06-12T18:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T18:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-12T18:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T18:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-12T18:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T18:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-12T18:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-12T18:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-12T18:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T18:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
511654,Radyr,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
511654,Radyr,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
511654,Radyr,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.98
511654,Radyr,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.03
511654,Radyr,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.74
511654,Radyr,2023-06-12T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
511654,Radyr,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
511654,Radyr,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
511654,Radyr,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
511654,Radyr,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,36.0
511654,Radyr,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511654,Radyr,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
511654,Radyr,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
511654,Radyr,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
511654,Radyr,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511654,Radyr,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
511654,Radyr,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
511654,Radyr,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
511654,Radyr,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
511654,Radyr,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.95
511654,Radyr,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.45
511654,Radyr,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.28
511654,Radyr,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
511654,Radyr,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
511654,Radyr,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
511654,Radyr,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
511654,Radyr,2023-06-12T18:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T18:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-12T18:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T18:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-12T18:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T18:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-12T18:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-12T18:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-12T18:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T18:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
511654,Radyr,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
511654,Radyr,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.46
511654,Radyr,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.21
511654,Radyr,2023-06-12T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
511654,Radyr,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
511654,Radyr,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.1
511654,Radyr,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
511654,Radyr,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,36.1
511654,Radyr,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511654,Radyr,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
511654,Radyr,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511654,Radyr,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
511654,Radyr,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
511654,Radyr,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
511654,Radyr,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
511654,Radyr,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
511654,Radyr,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
511654,Radyr,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.27
511654,Radyr,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.16
511654,Radyr,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.96
511654,Radyr,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
511654,Radyr,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
511654,Radyr,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
511654,Radyr,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
511654,Radyr,2023-06-12T18:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T18:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-12T18:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T18:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-12T18:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-12T18:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T18:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-12T18:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-12T18:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T18:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
511654,Radyr,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
511654,Radyr,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
511654,Radyr,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.79
511654,Radyr,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.17
511654,Radyr,2023-06-12T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
511654,Radyr,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
511654,Radyr,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
511654,Radyr,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
511654,Radyr,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,36.1
511654,Radyr,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511654,Radyr,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
511654,Radyr,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511654,Radyr,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
511654,Radyr,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511654,Radyr,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
511654,Radyr,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
511654,Radyr,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
511654,Radyr,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
511654,Radyr,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.88
511654,Radyr,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.24
511654,Radyr,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.61
511654,Radyr,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
511654,Radyr,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
511654,Radyr,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
511654,Radyr,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
511654,Radyr,2023-06-12T18:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T18:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-12T18:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T18:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-12T18:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T18:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-12T18:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-12T18:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-12T18:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T18:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
511654,Radyr,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
511654,Radyr,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
511654,Radyr,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
511654,Radyr,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.5
511654,Radyr,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.82
511654,Radyr,2023-06-12T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
511654,Radyr,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
511654,Radyr,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
511654,Radyr,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
511654,Radyr,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,36.2
511654,Radyr,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511654,Radyr,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
511654,Radyr,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511654,Radyr,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
511654,Radyr,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511654,Radyr,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
511654,Radyr,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
511654,Radyr,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
511654,Radyr,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
511654,Radyr,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.28
511654,Radyr,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.22
511654,Radyr,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.67
511654,Radyr,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
511654,Radyr,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
511654,Radyr,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
511654,Radyr,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
511654,Radyr,2023-06-12T18:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T18:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-12T18:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T18:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-12T18:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-12T18:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-12T18:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-12T18:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T18:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T18:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
511654,Radyr,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
511654,Radyr,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
511654,Radyr,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
511654,Radyr,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.81
511654,Radyr,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.51
511654,Radyr,2023-06-12T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
511654,Radyr,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
511654,Radyr,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
511654,Radyr,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
511654,Radyr,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,36.2
511654,Radyr,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511654,Radyr,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
511654,Radyr,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511654,Radyr,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
511654,Radyr,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511654,Radyr,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
511654,Radyr,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
511654,Radyr,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
511654,Radyr,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
511654,Radyr,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.52
511654,Radyr,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.16
511654,Radyr,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.58
511654,Radyr,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
511654,Radyr,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
511654,Radyr,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
511654,Radyr,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
511654,Radyr,2023-06-12T17:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T17:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-12T17:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-12T17:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-12T17:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-12T17:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-12T17:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T17:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T17:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T17:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
511654,Radyr,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
511654,Radyr,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
511654,Radyr,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.38
511654,Radyr,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.82
511654,Radyr,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.91
511654,Radyr,2023-06-12T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
511654,Radyr,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
511654,Radyr,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.5
511654,Radyr,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
511654,Radyr,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,36.1
511654,Radyr,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511654,Radyr,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
511654,Radyr,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511654,Radyr,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
511654,Radyr,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511654,Radyr,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
511654,Radyr,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
511654,Radyr,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
511654,Radyr,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
511654,Radyr,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.44
511654,Radyr,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.7
511654,Radyr,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.47
511654,Radyr,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
511654,Radyr,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
511654,Radyr,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
511654,Radyr,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
511654,Radyr,2023-06-12T17:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T17:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-12T17:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T17:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-12T17:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-12T17:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-12T17:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-12T17:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T17:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T17:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
511654,Radyr,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
511654,Radyr,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
511654,Radyr,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
511654,Radyr,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.52
511654,Radyr,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.09
511654,Radyr,2023-06-12T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
511654,Radyr,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
511654,Radyr,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
511654,Radyr,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
511654,Radyr,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,36.1
511654,Radyr,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511654,Radyr,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
511654,Radyr,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511654,Radyr,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
511654,Radyr,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511654,Radyr,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
511654,Radyr,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
511654,Radyr,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
511654,Radyr,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
511654,Radyr,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.82
511654,Radyr,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.2
511654,Radyr,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.6
511654,Radyr,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
511654,Radyr,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
511654,Radyr,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
511654,Radyr,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
511654,Radyr,2023-06-12T17:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T17:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-12T17:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T17:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-12T17:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-12T17:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-12T17:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-12T17:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-12T17:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T17:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
511654,Radyr,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
511654,Radyr,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.07
511654,Radyr,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.45
511654,Radyr,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.55
511654,Radyr,2023-06-12T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
511654,Radyr,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
511654,Radyr,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
511654,Radyr,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
511654,Radyr,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,36.0
511654,Radyr,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511654,Radyr,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
511654,Radyr,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511654,Radyr,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
511654,Radyr,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
511654,Radyr,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
511654,Radyr,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
511654,Radyr,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
511654,Radyr,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.69
511654,Radyr,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.62
511654,Radyr,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.59
511654,Radyr,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
511654,Radyr,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
511654,Radyr,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
511654,Radyr,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
511654,Radyr,2023-06-12T17:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T17:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-12T17:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T17:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-12T17:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T17:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-12T17:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T17:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-12T17:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T17:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
511654,Radyr,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
511654,Radyr,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.18
511654,Radyr,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.52
511654,Radyr,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.51
511654,Radyr,2023-06-12T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
511654,Radyr,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
511654,Radyr,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
511654,Radyr,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
511654,Radyr,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,36.0
511654,Radyr,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511654,Radyr,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
511654,Radyr,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511654,Radyr,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
511654,Radyr,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511654,Radyr,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
511654,Radyr,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
511654,Radyr,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
511654,Radyr,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
511654,Radyr,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.29
511654,Radyr,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.5
511654,Radyr,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.03
511654,Radyr,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
511654,Radyr,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
511654,Radyr,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
511654,Radyr,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
511654,Radyr,2023-06-12T17:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T17:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-12T17:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T17:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-12T17:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-12T17:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T17:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-12T17:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-12T17:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T17:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
511654,Radyr,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
511654,Radyr,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
511654,Radyr,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.33
511654,Radyr,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.5
511654,Radyr,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.87
511654,Radyr,2023-06-12T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
511654,Radyr,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
511654,Radyr,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
511654,Radyr,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
511654,Radyr,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,35.9
511654,Radyr,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511654,Radyr,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
511654,Radyr,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511654,Radyr,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
511654,Radyr,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511654,Radyr,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
511654,Radyr,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
511654,Radyr,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.77
511654,Radyr,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.93
511654,Radyr,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.36
511654,Radyr,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
511654,Radyr,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
511654,Radyr,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
511654,Radyr,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
511654,Radyr,2023-06-12T17:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T17:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-12T17:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T17:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-12T17:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-12T17:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-12T17:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T17:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-12T17:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T17:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
511654,Radyr,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
511654,Radyr,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
511654,Radyr,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.7
511654,Radyr,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.91
511654,Radyr,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.26
511654,Radyr,2023-06-12T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
511654,Radyr,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
511654,Radyr,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.1
511654,Radyr,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
511654,Radyr,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.5
511654,Radyr,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,35.9
511654,Radyr,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511654,Radyr,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
511654,Radyr,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
511654,Radyr,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
511654,Radyr,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511654,Radyr,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
511654,Radyr,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
511654,Radyr,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
511654,Radyr,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
511654,Radyr,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.38
511654,Radyr,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.01
511654,Radyr,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.28
511654,Radyr,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
511654,Radyr,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
