Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
511654,Radyr,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
511654,Radyr,2023-06-12T16:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T16:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-12T16:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T16:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-12T16:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-12T16:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-12T16:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-12T16:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-12T16:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T16:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
511654,Radyr,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
511654,Radyr,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
511654,Radyr,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.01
511654,Radyr,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.34
511654,Radyr,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.21
511654,Radyr,2023-06-12T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
511654,Radyr,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
511654,Radyr,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
511654,Radyr,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
511654,Radyr,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,35.8
511654,Radyr,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511654,Radyr,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
511654,Radyr,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
511654,Radyr,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
511654,Radyr,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511654,Radyr,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
511654,Radyr,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
511654,Radyr,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
511654,Radyr,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.94
511654,Radyr,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.21
511654,Radyr,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.45
511654,Radyr,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
511654,Radyr,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
511654,Radyr,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
511654,Radyr,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
511654,Radyr,2023-06-12T16:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T16:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-12T16:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-12T16:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-12T16:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T16:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-12T16:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T16:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-12T16:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T16:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
511654,Radyr,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
511654,Radyr,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
511654,Radyr,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.72
511654,Radyr,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.87
511654,Radyr,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.07
511654,Radyr,2023-06-12T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
511654,Radyr,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
511654,Radyr,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
511654,Radyr,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
511654,Radyr,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,35.6
511654,Radyr,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
511654,Radyr,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
511654,Radyr,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511654,Radyr,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
511654,Radyr,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511654,Radyr,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
511654,Radyr,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
511654,Radyr,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
511654,Radyr,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
511654,Radyr,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.96
511654,Radyr,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.8
511654,Radyr,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.37
511654,Radyr,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
511654,Radyr,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
511654,Radyr,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
511654,Radyr,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
511654,Radyr,2023-06-12T16:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T16:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-12T16:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T16:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-12T16:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-12T16:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T16:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-12T16:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T16:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T16:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
511654,Radyr,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
511654,Radyr,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
511654,Radyr,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.51
511654,Radyr,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.89
511654,Radyr,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.53
511654,Radyr,2023-06-12T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
511654,Radyr,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
511654,Radyr,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
511654,Radyr,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
511654,Radyr,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,35.5
511654,Radyr,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
511654,Radyr,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
511654,Radyr,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511654,Radyr,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
511654,Radyr,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511654,Radyr,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
511654,Radyr,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
511654,Radyr,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
511654,Radyr,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
511654,Radyr,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.83
511654,Radyr,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.76
511654,Radyr,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.3
511654,Radyr,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
511654,Radyr,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
511654,Radyr,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
511654,Radyr,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
511654,Radyr,2023-06-12T16:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T16:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-12T16:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-12T16:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-12T16:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-12T16:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T16:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T16:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T16:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T16:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
511654,Radyr,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
511654,Radyr,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
511654,Radyr,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.87
511654,Radyr,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.75
511654,Radyr,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.47
511654,Radyr,2023-06-12T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
511654,Radyr,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
511654,Radyr,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
511654,Radyr,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
511654,Radyr,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,35.4
511654,Radyr,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
511654,Radyr,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
511654,Radyr,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
511654,Radyr,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
511654,Radyr,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511654,Radyr,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
511654,Radyr,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
511654,Radyr,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
511654,Radyr,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
511654,Radyr,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.41
511654,Radyr,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.1
511654,Radyr,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.55
511654,Radyr,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
511654,Radyr,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
511654,Radyr,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
511654,Radyr,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
511654,Radyr,2023-06-12T16:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T16:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-12T16:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-12T16:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-12T16:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T16:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-12T16:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T16:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-12T16:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T16:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
511654,Radyr,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
511654,Radyr,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
511654,Radyr,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.8
511654,Radyr,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.66
511654,Radyr,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.58
511654,Radyr,2023-06-12T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
511654,Radyr,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
511654,Radyr,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
511654,Radyr,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
511654,Radyr,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,35.3
511654,Radyr,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
511654,Radyr,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
511654,Radyr,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
511654,Radyr,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
511654,Radyr,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
511654,Radyr,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
511654,Radyr,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
511654,Radyr,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
511654,Radyr,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
511654,Radyr,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.44
511654,Radyr,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.03
511654,Radyr,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.48
511654,Radyr,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
511654,Radyr,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
511654,Radyr,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
511654,Radyr,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
511654,Radyr,2023-06-12T16:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T16:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-12T16:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-12T16:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-12T16:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-12T16:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T16:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T16:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T16:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T16:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
511654,Radyr,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
511654,Radyr,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
511654,Radyr,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
511654,Radyr,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.05
511654,Radyr,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.39
511654,Radyr,2023-06-12T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
511654,Radyr,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
511654,Radyr,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
511654,Radyr,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
511654,Radyr,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,35.1
511654,Radyr,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
511654,Radyr,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
511654,Radyr,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
511654,Radyr,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
511654,Radyr,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
511654,Radyr,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
511654,Radyr,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
511654,Radyr,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
511654,Radyr,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
511654,Radyr,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.07
511654,Radyr,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.56
511654,Radyr,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.05
511654,Radyr,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
511654,Radyr,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
511654,Radyr,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
511654,Radyr,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
511654,Radyr,2023-06-12T15:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T15:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-12T15:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-12T15:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-12T15:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-12T15:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T15:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T15:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-12T15:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T15:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
511654,Radyr,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
511654,Radyr,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.97
511654,Radyr,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.88
511654,Radyr,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.07
511654,Radyr,2023-06-12T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
511654,Radyr,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
511654,Radyr,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
511654,Radyr,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
511654,Radyr,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,34.9
511654,Radyr,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
511654,Radyr,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
511654,Radyr,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
511654,Radyr,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
511654,Radyr,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
511654,Radyr,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
511654,Radyr,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
511654,Radyr,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
511654,Radyr,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
511654,Radyr,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.76
511654,Radyr,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.72
511654,Radyr,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.49
511654,Radyr,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
511654,Radyr,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
511654,Radyr,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
511654,Radyr,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
511654,Radyr,2023-06-12T15:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T15:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-12T15:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-12T15:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-12T15:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-12T15:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T15:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-12T15:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-12T15:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T15:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
511654,Radyr,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
511654,Radyr,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
511654,Radyr,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.13
511654,Radyr,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.78
511654,Radyr,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.47
511654,Radyr,2023-06-12T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
511654,Radyr,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
511654,Radyr,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
511654,Radyr,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
511654,Radyr,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,34.7
511654,Radyr,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
511654,Radyr,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
511654,Radyr,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
511654,Radyr,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
511654,Radyr,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511654,Radyr,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
511654,Radyr,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
511654,Radyr,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
511654,Radyr,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.56
511654,Radyr,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.48
511654,Radyr,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.14
511654,Radyr,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
511654,Radyr,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
511654,Radyr,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
511654,Radyr,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
511654,Radyr,2023-06-12T15:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T15:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-12T15:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-12T15:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-12T15:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-12T15:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T15:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T15:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-12T15:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T15:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
511654,Radyr,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
511654,Radyr,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.37
511654,Radyr,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.12
511654,Radyr,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.28
511654,Radyr,2023-06-12T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
511654,Radyr,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
511654,Radyr,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
511654,Radyr,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
511654,Radyr,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,34.5
511654,Radyr,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
511654,Radyr,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
511654,Radyr,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
511654,Radyr,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
511654,Radyr,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511654,Radyr,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
511654,Radyr,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
511654,Radyr,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
511654,Radyr,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
511654,Radyr,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.87
511654,Radyr,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.6
511654,Radyr,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.06
511654,Radyr,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
511654,Radyr,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
511654,Radyr,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
511654,Radyr,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
511654,Radyr,2023-06-12T15:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T15:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-12T15:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T15:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-12T15:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T15:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T15:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-12T15:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T15:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T15:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
511654,Radyr,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
511654,Radyr,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
511654,Radyr,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.02
511654,Radyr,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.67
511654,Radyr,2023-06-12T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
511654,Radyr,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
511654,Radyr,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.7
511654,Radyr,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
511654,Radyr,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,34.3
511654,Radyr,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
511654,Radyr,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
511654,Radyr,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
511654,Radyr,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
511654,Radyr,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
511654,Radyr,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
511654,Radyr,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
511654,Radyr,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
511654,Radyr,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
511654,Radyr,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.6
511654,Radyr,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.68
511654,Radyr,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.52
511654,Radyr,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
511654,Radyr,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
511654,Radyr,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
511654,Radyr,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
511654,Radyr,2023-06-12T15:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T15:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-12T15:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T15:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-12T15:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-12T15:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T15:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T15:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T15:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T15:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
511654,Radyr,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
511654,Radyr,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
511654,Radyr,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.81
511654,Radyr,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.82
511654,Radyr,2023-06-12T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
511654,Radyr,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
511654,Radyr,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
511654,Radyr,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
511654,Radyr,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,34.2
511654,Radyr,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511654,Radyr,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
511654,Radyr,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
511654,Radyr,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
511654,Radyr,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
511654,Radyr,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
511654,Radyr,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
511654,Radyr,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
511654,Radyr,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
511654,Radyr,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.38
511654,Radyr,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.29
511654,Radyr,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.93
511654,Radyr,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
511654,Radyr,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
511654,Radyr,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
511654,Radyr,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
511654,Radyr,2023-06-12T15:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T15:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-12T15:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T15:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-12T15:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T15:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T15:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-12T15:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T15:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T15:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
511654,Radyr,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
511654,Radyr,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
511654,Radyr,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
511654,Radyr,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.44
511654,Radyr,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
511654,Radyr,2023-06-12T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
511654,Radyr,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
511654,Radyr,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.1
511654,Radyr,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
511654,Radyr,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,34.0
511654,Radyr,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
511654,Radyr,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
511654,Radyr,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
511654,Radyr,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
511654,Radyr,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
511654,Radyr,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
511654,Radyr,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
511654,Radyr,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
511654,Radyr,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.04
511654,Radyr,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.26
511654,Radyr,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.55
511654,Radyr,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
511654,Radyr,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
511654,Radyr,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
511654,Radyr,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
511654,Radyr,2023-06-12T14:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T14:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-12T14:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T14:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-12T14:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T14:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T14:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T14:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-12T14:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T14:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
511654,Radyr,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
511654,Radyr,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
511654,Radyr,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.15
511654,Radyr,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.21
511654,Radyr,2023-06-12T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
511654,Radyr,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
511654,Radyr,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
511654,Radyr,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
511654,Radyr,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,33.8
511654,Radyr,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
511654,Radyr,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
511654,Radyr,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
511654,Radyr,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
511654,Radyr,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
