Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
511654,Radyr,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
511654,Radyr,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
511654,Radyr,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
511654,Radyr,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.01
511654,Radyr,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.72
511654,Radyr,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.29
511654,Radyr,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
511654,Radyr,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
511654,Radyr,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
511654,Radyr,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
511654,Radyr,2023-06-12T14:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T14:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-12T14:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-12T14:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-12T14:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T14:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T14:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T14:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-12T14:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T14:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
511654,Radyr,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
511654,Radyr,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.51
511654,Radyr,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.5
511654,Radyr,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
511654,Radyr,2023-06-12T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
511654,Radyr,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
511654,Radyr,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
511654,Radyr,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
511654,Radyr,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,33.6
511654,Radyr,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
511654,Radyr,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
511654,Radyr,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
511654,Radyr,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
511654,Radyr,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
511654,Radyr,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
511654,Radyr,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
511654,Radyr,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
511654,Radyr,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
511654,Radyr,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.34
511654,Radyr,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.48
511654,Radyr,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.89
511654,Radyr,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
511654,Radyr,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
511654,Radyr,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
511654,Radyr,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
511654,Radyr,2023-06-12T14:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T14:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-12T14:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T14:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-12T14:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-12T14:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T14:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-12T14:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-12T14:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T14:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
511654,Radyr,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.74
511654,Radyr,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.13
511654,Radyr,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.14
511654,Radyr,2023-06-12T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
511654,Radyr,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
511654,Radyr,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
511654,Radyr,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
511654,Radyr,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
511654,Radyr,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,33.5
511654,Radyr,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
511654,Radyr,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
511654,Radyr,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
511654,Radyr,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
511654,Radyr,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
511654,Radyr,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
511654,Radyr,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
511654,Radyr,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
511654,Radyr,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
511654,Radyr,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.16
511654,Radyr,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.75
511654,Radyr,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.94
511654,Radyr,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
511654,Radyr,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
511654,Radyr,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
511654,Radyr,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
511654,Radyr,2023-06-12T14:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T14:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-12T14:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T14:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-12T14:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T14:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T14:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T14:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-12T14:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T14:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
511654,Radyr,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
511654,Radyr,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
511654,Radyr,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
511654,Radyr,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.12
511654,Radyr,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
511654,Radyr,2023-06-12T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
511654,Radyr,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
511654,Radyr,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
511654,Radyr,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
511654,Radyr,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
511654,Radyr,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,33.4
511654,Radyr,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
511654,Radyr,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
511654,Radyr,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
511654,Radyr,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
511654,Radyr,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
511654,Radyr,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
511654,Radyr,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
511654,Radyr,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
511654,Radyr,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.97
511654,Radyr,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.81
511654,Radyr,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.31
511654,Radyr,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
511654,Radyr,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
511654,Radyr,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
511654,Radyr,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
511654,Radyr,2023-06-12T14:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T14:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-12T14:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T14:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-12T14:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T14:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T14:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T14:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-12T14:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T14:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
511654,Radyr,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
511654,Radyr,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
511654,Radyr,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
511654,Radyr,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.03
511654,Radyr,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
511654,Radyr,2023-06-12T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
511654,Radyr,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
511654,Radyr,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
511654,Radyr,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
511654,Radyr,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
511654,Radyr,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,33.3
511654,Radyr,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
511654,Radyr,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
511654,Radyr,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
511654,Radyr,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
511654,Radyr,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
511654,Radyr,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
511654,Radyr,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
511654,Radyr,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
511654,Radyr,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
511654,Radyr,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.02
511654,Radyr,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.23
511654,Radyr,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.07
511654,Radyr,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
511654,Radyr,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
511654,Radyr,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
511654,Radyr,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
511654,Radyr,2023-06-12T14:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T14:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-12T14:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T14:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-12T14:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T14:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T14:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T14:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-12T14:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T14:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
511654,Radyr,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
511654,Radyr,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
511654,Radyr,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
511654,Radyr,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.58
511654,Radyr,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.45
511654,Radyr,2023-06-12T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
511654,Radyr,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
511654,Radyr,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
511654,Radyr,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
511654,Radyr,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,33.3
511654,Radyr,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
511654,Radyr,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
511654,Radyr,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
511654,Radyr,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
511654,Radyr,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
511654,Radyr,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
511654,Radyr,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
511654,Radyr,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
511654,Radyr,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.2
511654,Radyr,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.38
511654,Radyr,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.65
511654,Radyr,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
511654,Radyr,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
511654,Radyr,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
511654,Radyr,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
511654,Radyr,2023-06-12T13:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T13:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-12T13:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T13:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-12T13:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T13:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T13:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T13:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-12T13:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T13:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
511654,Radyr,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
511654,Radyr,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.46
511654,Radyr,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
511654,Radyr,2023-06-12T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
511654,Radyr,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
511654,Radyr,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
511654,Radyr,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
511654,Radyr,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,33.2
511654,Radyr,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
511654,Radyr,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
511654,Radyr,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
511654,Radyr,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
511654,Radyr,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
511654,Radyr,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
511654,Radyr,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
511654,Radyr,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
511654,Radyr,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
511654,Radyr,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.31
511654,Radyr,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.69
511654,Radyr,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.75
511654,Radyr,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
511654,Radyr,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
511654,Radyr,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
511654,Radyr,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
511654,Radyr,2023-06-12T13:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T13:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-12T13:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T13:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-12T13:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-12T13:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T13:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T13:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-12T13:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T13:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
511654,Radyr,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
511654,Radyr,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
511654,Radyr,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.97
511654,Radyr,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
511654,Radyr,2023-06-12T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
511654,Radyr,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
511654,Radyr,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
511654,Radyr,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
511654,Radyr,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,33.1
511654,Radyr,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
511654,Radyr,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
511654,Radyr,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
511654,Radyr,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
511654,Radyr,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
511654,Radyr,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
511654,Radyr,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
511654,Radyr,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
511654,Radyr,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
511654,Radyr,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.64
511654,Radyr,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.35
511654,Radyr,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.13
511654,Radyr,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
511654,Radyr,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
511654,Radyr,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
511654,Radyr,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
511654,Radyr,2023-06-12T13:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T13:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-12T13:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T13:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-12T13:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-12T13:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T13:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T13:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-12T13:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T13:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
511654,Radyr,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
511654,Radyr,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.53
511654,Radyr,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
511654,Radyr,2023-06-12T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
511654,Radyr,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
511654,Radyr,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
511654,Radyr,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
511654,Radyr,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,33.2
511654,Radyr,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
511654,Radyr,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
511654,Radyr,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
511654,Radyr,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
511654,Radyr,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
511654,Radyr,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
511654,Radyr,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
511654,Radyr,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
511654,Radyr,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
511654,Radyr,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.24
511654,Radyr,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.23
511654,Radyr,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.49
511654,Radyr,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
511654,Radyr,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
511654,Radyr,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
511654,Radyr,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
511654,Radyr,2023-06-12T13:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T13:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-12T13:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T13:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-12T13:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-12T13:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T13:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T13:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-12T13:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T13:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.28
511654,Radyr,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
511654,Radyr,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
511654,Radyr,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
511654,Radyr,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.15
511654,Radyr,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.48
511654,Radyr,2023-06-12T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
511654,Radyr,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
511654,Radyr,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
511654,Radyr,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
511654,Radyr,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,33.2
511654,Radyr,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
511654,Radyr,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
511654,Radyr,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
511654,Radyr,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
511654,Radyr,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
511654,Radyr,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
511654,Radyr,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
511654,Radyr,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
511654,Radyr,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
511654,Radyr,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.63
511654,Radyr,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.48
511654,Radyr,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.98
511654,Radyr,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
511654,Radyr,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
511654,Radyr,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
511654,Radyr,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
511654,Radyr,2023-06-12T13:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T13:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-12T13:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T13:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-12T13:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-12T13:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T13:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T13:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-12T13:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T13:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
511654,Radyr,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
511654,Radyr,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
511654,Radyr,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
511654,Radyr,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.53
511654,Radyr,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
511654,Radyr,2023-06-12T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
511654,Radyr,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
511654,Radyr,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
511654,Radyr,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
511654,Radyr,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,33.3
511654,Radyr,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
511654,Radyr,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
511654,Radyr,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
511654,Radyr,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
511654,Radyr,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
511654,Radyr,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
511654,Radyr,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
511654,Radyr,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
511654,Radyr,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
511654,Radyr,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.07
511654,Radyr,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
511654,Radyr,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.67
511654,Radyr,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
511654,Radyr,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
511654,Radyr,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
511654,Radyr,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
511654,Radyr,2023-06-12T13:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T13:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-12T13:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T13:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-12T13:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-12T13:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T13:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T13:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-12T13:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T13:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
511654,Radyr,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
511654,Radyr,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
511654,Radyr,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
511654,Radyr,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.49
511654,Radyr,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.49
511654,Radyr,2023-06-12T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
511654,Radyr,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
511654,Radyr,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
511654,Radyr,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
511654,Radyr,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,33.3
511654,Radyr,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
511654,Radyr,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
511654,Radyr,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
511654,Radyr,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
511654,Radyr,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
511654,Radyr,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
511654,Radyr,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
511654,Radyr,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
511654,Radyr,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
511654,Radyr,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.23
511654,Radyr,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.77
511654,Radyr,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.45
511654,Radyr,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
511654,Radyr,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
511654,Radyr,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
511654,Radyr,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
511654,Radyr,2023-06-12T12:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T12:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-12T12:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T12:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-12T12:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T12:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T12:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-12T12:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T12:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T12:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
511654,Radyr,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
511654,Radyr,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
511654,Radyr,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
511654,Radyr,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.48
511654,Radyr,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.15
511654,Radyr,2023-06-12T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
511654,Radyr,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
511654,Radyr,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
511654,Radyr,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
511654,Radyr,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,33.4
511654,Radyr,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
511654,Radyr,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
511654,Radyr,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
511654,Radyr,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
511654,Radyr,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
511654,Radyr,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
511654,Radyr,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
511654,Radyr,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
511654,Radyr,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
511654,Radyr,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.19
511654,Radyr,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.63
511654,Radyr,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.07
511654,Radyr,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
511654,Radyr,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
511654,Radyr,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
511654,Radyr,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
511654,Radyr,2023-06-12T12:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T12:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-12T12:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-12T12:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-12T12:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T12:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T12:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-12T12:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T12:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T12:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
511654,Radyr,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
511654,Radyr,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
511654,Radyr,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.44
511654,Radyr,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
511654,Radyr,2023-06-12T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
511654,Radyr,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
511654,Radyr,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
511654,Radyr,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
511654,Radyr,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
