Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,33.4
511654,Radyr,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
511654,Radyr,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
511654,Radyr,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
511654,Radyr,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
511654,Radyr,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
511654,Radyr,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
511654,Radyr,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
511654,Radyr,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
511654,Radyr,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
511654,Radyr,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.87
511654,Radyr,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.97
511654,Radyr,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.65
511654,Radyr,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
511654,Radyr,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
511654,Radyr,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
511654,Radyr,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
511654,Radyr,2023-06-12T12:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T12:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-12T12:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T12:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-12T12:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-12T12:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T12:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-12T12:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T12:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T12:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
511654,Radyr,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
511654,Radyr,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
511654,Radyr,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.85
511654,Radyr,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
511654,Radyr,2023-06-12T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
511654,Radyr,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
511654,Radyr,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
511654,Radyr,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
511654,Radyr,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,33.4
511654,Radyr,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
511654,Radyr,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
511654,Radyr,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
511654,Radyr,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
511654,Radyr,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
511654,Radyr,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
511654,Radyr,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
511654,Radyr,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
511654,Radyr,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
511654,Radyr,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.88
511654,Radyr,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.21
511654,Radyr,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.35
511654,Radyr,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
511654,Radyr,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
511654,Radyr,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
511654,Radyr,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
511654,Radyr,2023-06-12T12:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T12:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-12T12:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T12:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-12T12:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T12:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T12:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-12T12:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T12:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T12:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
511654,Radyr,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
511654,Radyr,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
511654,Radyr,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.02
511654,Radyr,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
511654,Radyr,2023-06-12T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
511654,Radyr,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
511654,Radyr,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
511654,Radyr,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
511654,Radyr,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,33.4
511654,Radyr,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
511654,Radyr,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
511654,Radyr,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
511654,Radyr,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
511654,Radyr,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
511654,Radyr,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
511654,Radyr,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
511654,Radyr,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
511654,Radyr,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
511654,Radyr,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.4
511654,Radyr,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.54
511654,Radyr,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.34
511654,Radyr,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
511654,Radyr,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
511654,Radyr,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
511654,Radyr,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
511654,Radyr,2023-06-12T12:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T12:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-12T12:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T12:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-12T12:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T12:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-12T12:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-12T12:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T12:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T12:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
511654,Radyr,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
511654,Radyr,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
511654,Radyr,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.01
511654,Radyr,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
511654,Radyr,2023-06-12T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
511654,Radyr,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
511654,Radyr,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
511654,Radyr,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
511654,Radyr,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,33.4
511654,Radyr,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
511654,Radyr,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
511654,Radyr,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
511654,Radyr,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
511654,Radyr,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
511654,Radyr,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
511654,Radyr,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
511654,Radyr,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
511654,Radyr,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
511654,Radyr,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.61
511654,Radyr,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.18
511654,Radyr,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.19
511654,Radyr,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
511654,Radyr,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
511654,Radyr,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
511654,Radyr,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
511654,Radyr,2023-06-12T12:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T12:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-12T12:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T12:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-12T12:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-12T12:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-12T12:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T12:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-12T12:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T12:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
511654,Radyr,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
511654,Radyr,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
511654,Radyr,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.22
511654,Radyr,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
511654,Radyr,2023-06-12T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
511654,Radyr,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
511654,Radyr,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
511654,Radyr,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
511654,Radyr,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,33.3
511654,Radyr,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
511654,Radyr,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
511654,Radyr,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
511654,Radyr,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
511654,Radyr,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
511654,Radyr,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
511654,Radyr,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
511654,Radyr,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
511654,Radyr,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.88
511654,Radyr,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.96
511654,Radyr,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.88
511654,Radyr,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
511654,Radyr,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
511654,Radyr,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
511654,Radyr,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
511654,Radyr,2023-06-12T11:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T11:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-12T11:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T11:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-12T11:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-12T11:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T11:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T11:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T11:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T11:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
511654,Radyr,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
511654,Radyr,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
511654,Radyr,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.53
511654,Radyr,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
511654,Radyr,2023-06-12T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
511654,Radyr,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
511654,Radyr,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
511654,Radyr,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
511654,Radyr,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,33.2
511654,Radyr,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
511654,Radyr,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
511654,Radyr,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
511654,Radyr,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
511654,Radyr,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511654,Radyr,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
511654,Radyr,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
511654,Radyr,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
511654,Radyr,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
511654,Radyr,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.67
511654,Radyr,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.76
511654,Radyr,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.83
511654,Radyr,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
511654,Radyr,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
511654,Radyr,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
511654,Radyr,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
511654,Radyr,2023-06-12T11:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T11:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-12T11:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T11:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-12T11:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T11:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T11:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-12T11:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-12T11:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T11:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
511654,Radyr,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
511654,Radyr,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
511654,Radyr,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
511654,Radyr,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.13
511654,Radyr,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
511654,Radyr,2023-06-12T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
511654,Radyr,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
511654,Radyr,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
511654,Radyr,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
511654,Radyr,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,33.1
511654,Radyr,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511654,Radyr,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
511654,Radyr,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
511654,Radyr,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
511654,Radyr,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
511654,Radyr,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
511654,Radyr,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
511654,Radyr,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
511654,Radyr,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.6
511654,Radyr,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.52
511654,Radyr,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.7
511654,Radyr,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
511654,Radyr,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
511654,Radyr,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
511654,Radyr,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
511654,Radyr,2023-06-12T11:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T11:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-12T11:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T11:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-12T11:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-12T11:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T11:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T11:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T11:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T11:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
511654,Radyr,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
511654,Radyr,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
511654,Radyr,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
511654,Radyr,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.31
511654,Radyr,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.77
511654,Radyr,2023-06-12T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
511654,Radyr,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
511654,Radyr,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
511654,Radyr,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
511654,Radyr,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,33.0
511654,Radyr,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
511654,Radyr,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
511654,Radyr,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
511654,Radyr,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
511654,Radyr,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511654,Radyr,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
511654,Radyr,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
511654,Radyr,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
511654,Radyr,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
511654,Radyr,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.49
511654,Radyr,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.72
511654,Radyr,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.56
511654,Radyr,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
511654,Radyr,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
511654,Radyr,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
511654,Radyr,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
511654,Radyr,2023-06-12T11:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T11:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-12T11:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T11:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-12T11:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-12T11:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T11:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T11:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T11:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T11:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
511654,Radyr,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
511654,Radyr,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
511654,Radyr,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
511654,Radyr,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.09
511654,Radyr,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
511654,Radyr,2023-06-12T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
511654,Radyr,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
511654,Radyr,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
511654,Radyr,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
511654,Radyr,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,32.9
511654,Radyr,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511654,Radyr,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
511654,Radyr,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
511654,Radyr,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
511654,Radyr,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
511654,Radyr,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
511654,Radyr,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
511654,Radyr,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
511654,Radyr,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
511654,Radyr,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.72
511654,Radyr,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.52
511654,Radyr,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.79
511654,Radyr,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
511654,Radyr,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
511654,Radyr,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
511654,Radyr,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
511654,Radyr,2023-06-12T11:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T11:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-12T11:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T11:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-12T11:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T11:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T11:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-12T11:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T11:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T11:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
511654,Radyr,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
511654,Radyr,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.25
511654,Radyr,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
511654,Radyr,2023-06-12T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
511654,Radyr,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
511654,Radyr,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
511654,Radyr,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
511654,Radyr,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,32.7
511654,Radyr,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511654,Radyr,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
511654,Radyr,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
511654,Radyr,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
511654,Radyr,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511654,Radyr,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
511654,Radyr,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
511654,Radyr,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
511654,Radyr,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
511654,Radyr,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.29
511654,Radyr,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.09
511654,Radyr,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.74
511654,Radyr,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
511654,Radyr,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
511654,Radyr,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
511654,Radyr,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
511654,Radyr,2023-06-12T11:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T11:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-12T11:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T11:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-12T11:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T11:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-12T11:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-12T11:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T11:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T11:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
511654,Radyr,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
511654,Radyr,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
511654,Radyr,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
511654,Radyr,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.05
511654,Radyr,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
511654,Radyr,2023-06-12T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
511654,Radyr,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
511654,Radyr,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
511654,Radyr,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
511654,Radyr,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,32.6
511654,Radyr,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
511654,Radyr,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
511654,Radyr,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
511654,Radyr,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
511654,Radyr,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
511654,Radyr,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
511654,Radyr,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
511654,Radyr,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
511654,Radyr,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.89
511654,Radyr,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.35
511654,Radyr,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.8
511654,Radyr,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
511654,Radyr,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
511654,Radyr,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
511654,Radyr,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
511654,Radyr,2023-06-12T10:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T10:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-12T10:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T10:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-12T10:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-12T10:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T10:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-12T10:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T10:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T10:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
511654,Radyr,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
511654,Radyr,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
511654,Radyr,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
511654,Radyr,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.69
511654,Radyr,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
511654,Radyr,2023-06-12T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
511654,Radyr,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
511654,Radyr,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
511654,Radyr,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
511654,Radyr,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,32.4
511654,Radyr,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511654,Radyr,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
511654,Radyr,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
511654,Radyr,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
511654,Radyr,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
511654,Radyr,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
511654,Radyr,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
511654,Radyr,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
511654,Radyr,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
511654,Radyr,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.19
511654,Radyr,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.68
511654,Radyr,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.65
511654,Radyr,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
511654,Radyr,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
511654,Radyr,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
511654,Radyr,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
511654,Radyr,2023-06-12T10:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T10:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-12T10:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-12T10:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-12T10:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-12T10:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-12T10:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-12T10:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T10:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T10:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
511654,Radyr,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
511654,Radyr,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
511654,Radyr,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
511654,Radyr,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.06
511654,Radyr,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
511654,Radyr,2023-06-12T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
511654,Radyr,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
511654,Radyr,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
511654,Radyr,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
511654,Radyr,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,32.3
511654,Radyr,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511654,Radyr,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
511654,Radyr,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
511654,Radyr,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
511654,Radyr,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
511654,Radyr,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
511654,Radyr,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
511654,Radyr,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
511654,Radyr,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
511654,Radyr,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.21
511654,Radyr,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.13
511654,Radyr,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.46
511654,Radyr,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
511654,Radyr,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
511654,Radyr,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
511654,Radyr,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
511654,Radyr,2023-06-12T10:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T10:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-12T10:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T10:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-12T10:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T10:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T10:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T10:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-12T10:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T10:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
511654,Radyr,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
511654,Radyr,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
511654,Radyr,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.16
511654,Radyr,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
511654,Radyr,2023-06-12T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
511654,Radyr,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
