Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
511654,Radyr,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
511654,Radyr,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,32.2
511654,Radyr,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511654,Radyr,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
511654,Radyr,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
511654,Radyr,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
511654,Radyr,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
511654,Radyr,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
511654,Radyr,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
511654,Radyr,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
511654,Radyr,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
511654,Radyr,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.25
511654,Radyr,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.88
511654,Radyr,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.11
511654,Radyr,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
511654,Radyr,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
511654,Radyr,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
511654,Radyr,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
511654,Radyr,2023-06-12T10:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T10:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-12T10:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T10:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-12T10:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T10:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T10:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T10:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-12T10:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T10:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
511654,Radyr,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
511654,Radyr,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
511654,Radyr,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
511654,Radyr,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.65
511654,Radyr,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
511654,Radyr,2023-06-12T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
511654,Radyr,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
511654,Radyr,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
511654,Radyr,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
511654,Radyr,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,32.0
511654,Radyr,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
511654,Radyr,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
511654,Radyr,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
511654,Radyr,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
511654,Radyr,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511654,Radyr,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
511654,Radyr,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
511654,Radyr,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
511654,Radyr,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
511654,Radyr,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.74
511654,Radyr,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.56
511654,Radyr,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.2
511654,Radyr,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
511654,Radyr,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
511654,Radyr,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
511654,Radyr,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
511654,Radyr,2023-06-12T10:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T10:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-12T10:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T10:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-12T10:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T10:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T10:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T10:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-12T10:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T10:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
511654,Radyr,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
511654,Radyr,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
511654,Radyr,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.02
511654,Radyr,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.9
511654,Radyr,2023-06-12T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
511654,Radyr,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
511654,Radyr,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
511654,Radyr,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
511654,Radyr,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,31.9
511654,Radyr,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511654,Radyr,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
511654,Radyr,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
511654,Radyr,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
511654,Radyr,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511654,Radyr,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
511654,Radyr,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
511654,Radyr,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
511654,Radyr,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
511654,Radyr,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.29
511654,Radyr,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.66
511654,Radyr,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.79
511654,Radyr,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
511654,Radyr,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
511654,Radyr,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
511654,Radyr,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
511654,Radyr,2023-06-12T10:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T10:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-12T10:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-12T10:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-12T10:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-12T10:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T10:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-12T10:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-12T10:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T10:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
511654,Radyr,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
511654,Radyr,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.09
511654,Radyr,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.98
511654,Radyr,2023-06-12T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
511654,Radyr,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
511654,Radyr,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
511654,Radyr,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
511654,Radyr,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
511654,Radyr,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,31.9
511654,Radyr,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
511654,Radyr,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
511654,Radyr,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
511654,Radyr,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
511654,Radyr,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511654,Radyr,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
511654,Radyr,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
511654,Radyr,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
511654,Radyr,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
511654,Radyr,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.29
511654,Radyr,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.84
511654,Radyr,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.51
511654,Radyr,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
511654,Radyr,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
511654,Radyr,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
511654,Radyr,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
511654,Radyr,2023-06-12T09:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T09:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-12T09:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T09:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-12T09:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T09:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T09:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-12T09:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-12T09:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T09:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
511654,Radyr,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
511654,Radyr,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.22
511654,Radyr,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.33
511654,Radyr,2023-06-12T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
511654,Radyr,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
511654,Radyr,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
511654,Radyr,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
511654,Radyr,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,32.0
511654,Radyr,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
511654,Radyr,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
511654,Radyr,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
511654,Radyr,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
511654,Radyr,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511654,Radyr,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
511654,Radyr,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
511654,Radyr,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
511654,Radyr,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
511654,Radyr,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.57
511654,Radyr,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.95
511654,Radyr,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.13
511654,Radyr,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
511654,Radyr,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
511654,Radyr,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
511654,Radyr,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
511654,Radyr,2023-06-12T09:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T09:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-12T09:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T09:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-12T09:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T09:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T09:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-12T09:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-12T09:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-12T09:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
511654,Radyr,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
511654,Radyr,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
511654,Radyr,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
511654,Radyr,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.53
511654,Radyr,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.69
511654,Radyr,2023-06-12T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
511654,Radyr,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
511654,Radyr,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
511654,Radyr,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
511654,Radyr,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
511654,Radyr,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
511654,Radyr,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,32.0
511654,Radyr,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
511654,Radyr,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
511654,Radyr,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
511654,Radyr,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
511654,Radyr,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511654,Radyr,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
511654,Radyr,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
511654,Radyr,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
511654,Radyr,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.91
511654,Radyr,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.85
511654,Radyr,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.15
511654,Radyr,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
511654,Radyr,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
511654,Radyr,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
511654,Radyr,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
511654,Radyr,2023-06-12T09:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T09:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-12T09:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-12T09:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-12T09:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T09:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T09:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T09:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-12T09:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T09:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
511654,Radyr,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
511654,Radyr,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.82
511654,Radyr,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.6
511654,Radyr,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.85
511654,Radyr,2023-06-12T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
511654,Radyr,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
511654,Radyr,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
511654,Radyr,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
511654,Radyr,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
511654,Radyr,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.5
511654,Radyr,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,32.0
511654,Radyr,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
511654,Radyr,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
511654,Radyr,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
511654,Radyr,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
511654,Radyr,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511654,Radyr,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
511654,Radyr,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
511654,Radyr,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
511654,Radyr,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
511654,Radyr,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.93
511654,Radyr,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.11
511654,Radyr,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.14
511654,Radyr,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
511654,Radyr,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
511654,Radyr,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
511654,Radyr,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
511654,Radyr,2023-06-12T09:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T09:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-12T09:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-12T09:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-12T09:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T09:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T09:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-12T09:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-12T09:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T09:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
511654,Radyr,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
511654,Radyr,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
511654,Radyr,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.52
511654,Radyr,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.02
511654,Radyr,2023-06-12T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
511654,Radyr,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
511654,Radyr,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
511654,Radyr,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
511654,Radyr,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,31.8
511654,Radyr,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
511654,Radyr,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
511654,Radyr,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
511654,Radyr,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
511654,Radyr,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
511654,Radyr,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
511654,Radyr,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
511654,Radyr,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
511654,Radyr,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
511654,Radyr,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.6
511654,Radyr,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.68
511654,Radyr,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.13
511654,Radyr,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
511654,Radyr,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
511654,Radyr,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
511654,Radyr,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
511654,Radyr,2023-06-12T09:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T09:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-12T09:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T09:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-12T09:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T09:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T09:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-12T09:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-12T09:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T09:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
511654,Radyr,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
511654,Radyr,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
511654,Radyr,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
511654,Radyr,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.12
511654,Radyr,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.88
511654,Radyr,2023-06-12T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
511654,Radyr,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
511654,Radyr,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
511654,Radyr,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
511654,Radyr,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,31.6
511654,Radyr,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
511654,Radyr,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
511654,Radyr,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
511654,Radyr,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
511654,Radyr,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511654,Radyr,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
511654,Radyr,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
511654,Radyr,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
511654,Radyr,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
511654,Radyr,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.43
511654,Radyr,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.39
511654,Radyr,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.05
511654,Radyr,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
511654,Radyr,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
511654,Radyr,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
511654,Radyr,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
511654,Radyr,2023-06-12T09:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T09:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-12T09:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T09:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-12T09:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-12T09:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T09:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T09:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-12T09:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T09:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.06
511654,Radyr,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
511654,Radyr,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
511654,Radyr,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.35
511654,Radyr,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.01
511654,Radyr,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.22
511654,Radyr,2023-06-12T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
511654,Radyr,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
511654,Radyr,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
511654,Radyr,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
511654,Radyr,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,31.3
511654,Radyr,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511654,Radyr,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
511654,Radyr,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
511654,Radyr,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
511654,Radyr,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
511654,Radyr,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
511654,Radyr,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
511654,Radyr,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
511654,Radyr,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
511654,Radyr,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
511654,Radyr,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.32
511654,Radyr,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.26
511654,Radyr,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
511654,Radyr,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
511654,Radyr,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
511654,Radyr,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
511654,Radyr,2023-06-12T08:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-12T08:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-12T08:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-12T08:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-12T08:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T08:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T08:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T08:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-12T08:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T08:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
511654,Radyr,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
511654,Radyr,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
511654,Radyr,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
511654,Radyr,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.53
511654,Radyr,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.88
511654,Radyr,2023-06-12T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
511654,Radyr,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
511654,Radyr,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
511654,Radyr,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
511654,Radyr,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,30.9
511654,Radyr,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
511654,Radyr,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
511654,Radyr,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
511654,Radyr,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
511654,Radyr,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
511654,Radyr,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
511654,Radyr,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
511654,Radyr,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
511654,Radyr,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.97
511654,Radyr,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.75
511654,Radyr,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.57
511654,Radyr,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
511654,Radyr,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
511654,Radyr,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
511654,Radyr,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
511654,Radyr,2023-06-12T08:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T08:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-12T08:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-12T08:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-12T08:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T08:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T08:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-12T08:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-12T08:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T08:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
511654,Radyr,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
511654,Radyr,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
511654,Radyr,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.94
511654,Radyr,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.16
511654,Radyr,2023-06-12T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
511654,Radyr,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
511654,Radyr,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
511654,Radyr,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
511654,Radyr,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,30.6
511654,Radyr,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
511654,Radyr,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
511654,Radyr,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
511654,Radyr,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
511654,Radyr,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
511654,Radyr,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
511654,Radyr,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
511654,Radyr,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
511654,Radyr,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
511654,Radyr,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.15
511654,Radyr,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.76
511654,Radyr,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.65
511654,Radyr,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
511654,Radyr,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
511654,Radyr,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
511654,Radyr,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
511654,Radyr,2023-06-12T08:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T08:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-12T08:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-12T08:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-12T08:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-12T08:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T08:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-12T08:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-12T08:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T08:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
511654,Radyr,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
511654,Radyr,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
511654,Radyr,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
511654,Radyr,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.71
511654,Radyr,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.9
511654,Radyr,2023-06-12T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
511654,Radyr,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
511654,Radyr,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
511654,Radyr,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
511654,Radyr,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
511654,Radyr,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.5
511654,Radyr,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,30.3
511654,Radyr,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
511654,Radyr,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
511654,Radyr,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
511654,Radyr,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
511654,Radyr,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
511654,Radyr,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
511654,Radyr,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
511654,Radyr,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
511654,Radyr,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
511654,Radyr,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.93
511654,Radyr,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.75
511654,Radyr,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.18
511654,Radyr,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
511654,Radyr,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
511654,Radyr,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
511654,Radyr,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
511654,Radyr,2023-06-12T08:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T08:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-12T08:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-12T08:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-12T08:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-12T08:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T08:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-12T08:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-12T08:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
