Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-12T08:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
511654,Radyr,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
511654,Radyr,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
511654,Radyr,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
511654,Radyr,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.92
511654,Radyr,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.03
511654,Radyr,2023-06-12T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
511654,Radyr,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
511654,Radyr,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
511654,Radyr,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
511654,Radyr,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.8
511654,Radyr,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,30.1
511654,Radyr,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
511654,Radyr,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
511654,Radyr,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
511654,Radyr,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
511654,Radyr,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
511654,Radyr,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
511654,Radyr,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
511654,Radyr,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
511654,Radyr,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
511654,Radyr,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.6
511654,Radyr,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.25
511654,Radyr,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.64
511654,Radyr,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
511654,Radyr,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
511654,Radyr,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
511654,Radyr,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
511654,Radyr,2023-06-12T08:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T08:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-12T08:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-12T08:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-12T08:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T08:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T08:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-12T08:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-12T08:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T08:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
511654,Radyr,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
511654,Radyr,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
511654,Radyr,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
511654,Radyr,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
511654,Radyr,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.61
511654,Radyr,2023-06-12T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
511654,Radyr,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
511654,Radyr,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
511654,Radyr,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
511654,Radyr,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.6
511654,Radyr,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,30.0
511654,Radyr,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
511654,Radyr,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
511654,Radyr,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
511654,Radyr,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
511654,Radyr,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511654,Radyr,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
511654,Radyr,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
511654,Radyr,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
511654,Radyr,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
511654,Radyr,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.66
511654,Radyr,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.13
511654,Radyr,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.99
511654,Radyr,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
511654,Radyr,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
511654,Radyr,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
511654,Radyr,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
511654,Radyr,2023-06-12T08:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T08:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-12T08:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T08:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-12T08:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T08:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T08:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-12T08:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-12T08:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T08:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
511654,Radyr,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
511654,Radyr,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
511654,Radyr,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
511654,Radyr,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.37
511654,Radyr,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.87
511654,Radyr,2023-06-12T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
511654,Radyr,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
511654,Radyr,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
511654,Radyr,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
511654,Radyr,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
511654,Radyr,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,29.8
511654,Radyr,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
511654,Radyr,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
511654,Radyr,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
511654,Radyr,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
511654,Radyr,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
511654,Radyr,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
511654,Radyr,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
511654,Radyr,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
511654,Radyr,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
511654,Radyr,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.57
511654,Radyr,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.47
511654,Radyr,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.38
511654,Radyr,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
511654,Radyr,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
511654,Radyr,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
511654,Radyr,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
511654,Radyr,2023-06-12T07:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T07:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-12T07:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T07:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-12T07:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T07:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T07:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-12T07:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-12T07:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T07:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
511654,Radyr,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
511654,Radyr,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
511654,Radyr,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
511654,Radyr,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.92
511654,Radyr,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.34
511654,Radyr,2023-06-12T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
511654,Radyr,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
511654,Radyr,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
511654,Radyr,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
511654,Radyr,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,29.7
511654,Radyr,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511654,Radyr,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
511654,Radyr,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
511654,Radyr,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
511654,Radyr,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
511654,Radyr,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
511654,Radyr,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
511654,Radyr,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
511654,Radyr,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
511654,Radyr,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.3
511654,Radyr,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.28
511654,Radyr,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.24
511654,Radyr,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
511654,Radyr,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
511654,Radyr,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
511654,Radyr,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
511654,Radyr,2023-06-12T07:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T07:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-12T07:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T07:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-12T07:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-12T07:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T07:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-12T07:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-12T07:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T07:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
511654,Radyr,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
511654,Radyr,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
511654,Radyr,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
511654,Radyr,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.3
511654,Radyr,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.75
511654,Radyr,2023-06-12T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
511654,Radyr,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
511654,Radyr,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
511654,Radyr,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
511654,Radyr,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,29.5
511654,Radyr,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
511654,Radyr,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
511654,Radyr,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
511654,Radyr,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
511654,Radyr,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511654,Radyr,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
511654,Radyr,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
511654,Radyr,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
511654,Radyr,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
511654,Radyr,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.41
511654,Radyr,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.25
511654,Radyr,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.83
511654,Radyr,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
511654,Radyr,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
511654,Radyr,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
511654,Radyr,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
511654,Radyr,2023-06-12T07:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T07:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-12T07:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-12T07:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-12T07:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-12T07:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T07:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-12T07:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T07:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T07:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
511654,Radyr,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
511654,Radyr,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
511654,Radyr,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
511654,Radyr,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.23
511654,Radyr,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.56
511654,Radyr,2023-06-12T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
511654,Radyr,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
511654,Radyr,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
511654,Radyr,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
511654,Radyr,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,29.4
511654,Radyr,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
511654,Radyr,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
511654,Radyr,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
511654,Radyr,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
511654,Radyr,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511654,Radyr,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
511654,Radyr,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
511654,Radyr,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
511654,Radyr,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
511654,Radyr,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.53
511654,Radyr,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.47
511654,Radyr,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.42
511654,Radyr,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
511654,Radyr,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
511654,Radyr,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
511654,Radyr,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
511654,Radyr,2023-06-12T07:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T07:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-12T07:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T07:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-12T07:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-12T07:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T07:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-12T07:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T07:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T07:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
511654,Radyr,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
511654,Radyr,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
511654,Radyr,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
511654,Radyr,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.32
511654,Radyr,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.94
511654,Radyr,2023-06-12T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
511654,Radyr,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
511654,Radyr,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
511654,Radyr,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.9
511654,Radyr,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
511654,Radyr,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511654,Radyr,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,29.2
511654,Radyr,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511654,Radyr,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
511654,Radyr,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
511654,Radyr,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
511654,Radyr,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511654,Radyr,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
511654,Radyr,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
511654,Radyr,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
511654,Radyr,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
511654,Radyr,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.02
511654,Radyr,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.83
511654,Radyr,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.86
511654,Radyr,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
511654,Radyr,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
511654,Radyr,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
511654,Radyr,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
511654,Radyr,2023-06-12T07:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T07:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-12T07:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T07:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.02
511654,Radyr,2023-06-12T07:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.03
511654,Radyr,2023-06-12T07:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T07:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-12T07:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T07:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T07:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
511654,Radyr,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
511654,Radyr,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
511654,Radyr,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
511654,Radyr,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.59
511654,Radyr,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.1
511654,Radyr,2023-06-12T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
511654,Radyr,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
511654,Radyr,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
511654,Radyr,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
511654,Radyr,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
511654,Radyr,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,29.0
511654,Radyr,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
511654,Radyr,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
511654,Radyr,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511654,Radyr,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
511654,Radyr,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511654,Radyr,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
511654,Radyr,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
511654,Radyr,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
511654,Radyr,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
511654,Radyr,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.52
511654,Radyr,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.76
511654,Radyr,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.6
511654,Radyr,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
511654,Radyr,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
511654,Radyr,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
511654,Radyr,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
511654,Radyr,2023-06-12T07:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T07:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-12T07:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-12T07:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-12T07:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-12T07:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T07:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-12T07:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T07:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T07:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
511654,Radyr,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
511654,Radyr,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.23
511654,Radyr,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.62
511654,Radyr,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.11
511654,Radyr,2023-06-12T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
511654,Radyr,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
511654,Radyr,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
511654,Radyr,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
511654,Radyr,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,28.9
511654,Radyr,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511654,Radyr,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
511654,Radyr,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
511654,Radyr,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
511654,Radyr,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
511654,Radyr,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
511654,Radyr,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
511654,Radyr,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
511654,Radyr,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
511654,Radyr,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.76
511654,Radyr,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.27
511654,Radyr,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.84
511654,Radyr,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
511654,Radyr,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
511654,Radyr,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
511654,Radyr,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
511654,Radyr,2023-06-12T06:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-12T06:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-12T06:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T06:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-12T06:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-12T06:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T06:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-12T06:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-12T06:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T06:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
511654,Radyr,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
511654,Radyr,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
511654,Radyr,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
511654,Radyr,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.22
511654,Radyr,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.52
511654,Radyr,2023-06-12T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
511654,Radyr,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
511654,Radyr,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
511654,Radyr,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
511654,Radyr,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,28.9
511654,Radyr,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511654,Radyr,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
511654,Radyr,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511654,Radyr,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
511654,Radyr,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
511654,Radyr,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
511654,Radyr,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
511654,Radyr,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
511654,Radyr,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.71
511654,Radyr,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.92
511654,Radyr,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.93
511654,Radyr,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
511654,Radyr,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
511654,Radyr,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
511654,Radyr,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
511654,Radyr,2023-06-12T06:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-12T06:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-12T06:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T06:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-12T06:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-12T06:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T06:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T06:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T06:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T06:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
511654,Radyr,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
511654,Radyr,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
511654,Radyr,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
511654,Radyr,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.99
511654,Radyr,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
511654,Radyr,2023-06-12T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
511654,Radyr,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
511654,Radyr,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
511654,Radyr,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
511654,Radyr,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,28.9
511654,Radyr,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511654,Radyr,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
511654,Radyr,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511654,Radyr,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
511654,Radyr,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
511654,Radyr,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
511654,Radyr,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
511654,Radyr,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
511654,Radyr,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.29
511654,Radyr,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.75
511654,Radyr,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.19
511654,Radyr,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
511654,Radyr,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
511654,Radyr,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
511654,Radyr,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
511654,Radyr,2023-06-12T06:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T06:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-12T06:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T06:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-12T06:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T06:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T06:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T06:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T06:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T06:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
511654,Radyr,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
511654,Radyr,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
511654,Radyr,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
511654,Radyr,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.28
511654,Radyr,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
511654,Radyr,2023-06-12T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
511654,Radyr,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
511654,Radyr,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
511654,Radyr,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
511654,Radyr,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,28.9
511654,Radyr,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511654,Radyr,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
511654,Radyr,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511654,Radyr,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
511654,Radyr,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511654,Radyr,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
511654,Radyr,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
511654,Radyr,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
511654,Radyr,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
511654,Radyr,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.13
511654,Radyr,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.04
511654,Radyr,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.04
511654,Radyr,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
511654,Radyr,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
511654,Radyr,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
511654,Radyr,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
511654,Radyr,2023-06-12T06:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T06:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-12T06:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T06:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-12T06:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-12T06:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T06:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-12T06:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T06:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T06:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
511654,Radyr,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
511654,Radyr,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
511654,Radyr,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.6
511654,Radyr,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.09
511654,Radyr,2023-06-12T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
511654,Radyr,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
511654,Radyr,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
511654,Radyr,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
511654,Radyr,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
511654,Radyr,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,28.9
511654,Radyr,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511654,Radyr,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
511654,Radyr,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511654,Radyr,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
511654,Radyr,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511654,Radyr,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
511654,Radyr,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
511654,Radyr,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
511654,Radyr,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
511654,Radyr,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.76
511654,Radyr,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.05
511654,Radyr,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.69
511654,Radyr,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
511654,Radyr,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
511654,Radyr,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
511654,Radyr,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
