Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-12T06:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T06:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-12T06:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T06:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-12T06:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T06:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T06:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T06:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T06:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T06:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
511654,Radyr,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
511654,Radyr,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
511654,Radyr,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.73
511654,Radyr,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
511654,Radyr,2023-06-12T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
511654,Radyr,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
511654,Radyr,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
511654,Radyr,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
511654,Radyr,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,28.9
511654,Radyr,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
511654,Radyr,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
511654,Radyr,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511654,Radyr,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
511654,Radyr,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511654,Radyr,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
511654,Radyr,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
511654,Radyr,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
511654,Radyr,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
511654,Radyr,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.07
511654,Radyr,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.92
511654,Radyr,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.83
511654,Radyr,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
511654,Radyr,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
511654,Radyr,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
511654,Radyr,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
511654,Radyr,2023-06-12T06:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T06:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-12T06:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T06:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-12T06:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T06:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T06:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T06:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T06:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T06:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
511654,Radyr,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
511654,Radyr,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
511654,Radyr,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
511654,Radyr,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.19
511654,Radyr,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.67
511654,Radyr,2023-06-12T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
511654,Radyr,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
511654,Radyr,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
511654,Radyr,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
511654,Radyr,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,28.9
511654,Radyr,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
511654,Radyr,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
511654,Radyr,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511654,Radyr,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
511654,Radyr,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511654,Radyr,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
511654,Radyr,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
511654,Radyr,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
511654,Radyr,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
511654,Radyr,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.91
511654,Radyr,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.28
511654,Radyr,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.66
511654,Radyr,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
511654,Radyr,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
511654,Radyr,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
511654,Radyr,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
511654,Radyr,2023-06-12T05:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T05:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-12T05:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T05:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-12T05:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T05:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T05:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-12T05:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T05:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T05:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
511654,Radyr,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
511654,Radyr,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
511654,Radyr,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.36
511654,Radyr,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.99
511654,Radyr,2023-06-12T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
511654,Radyr,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
511654,Radyr,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
511654,Radyr,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
511654,Radyr,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,28.9
511654,Radyr,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511654,Radyr,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
511654,Radyr,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511654,Radyr,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
511654,Radyr,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
511654,Radyr,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
511654,Radyr,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
511654,Radyr,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
511654,Radyr,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
511654,Radyr,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.12
511654,Radyr,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.99
511654,Radyr,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.3
511654,Radyr,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
511654,Radyr,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
511654,Radyr,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
511654,Radyr,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
511654,Radyr,2023-06-12T05:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T05:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-12T05:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T05:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-12T05:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T05:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T05:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T05:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T05:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T05:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
511654,Radyr,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
511654,Radyr,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
511654,Radyr,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.56
511654,Radyr,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.85
511654,Radyr,2023-06-12T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
511654,Radyr,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
511654,Radyr,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
511654,Radyr,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
511654,Radyr,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,28.9
511654,Radyr,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511654,Radyr,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
511654,Radyr,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511654,Radyr,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
511654,Radyr,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511654,Radyr,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
511654,Radyr,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
511654,Radyr,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
511654,Radyr,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
511654,Radyr,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.28
511654,Radyr,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.6
511654,Radyr,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.04
511654,Radyr,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
511654,Radyr,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
511654,Radyr,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
511654,Radyr,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
511654,Radyr,2023-06-12T05:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T05:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-12T05:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T05:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-12T05:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T05:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T05:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T05:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T05:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T05:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
511654,Radyr,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
511654,Radyr,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
511654,Radyr,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
511654,Radyr,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.01
511654,Radyr,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.85
511654,Radyr,2023-06-12T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
511654,Radyr,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
511654,Radyr,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
511654,Radyr,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
511654,Radyr,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,28.9
511654,Radyr,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
511654,Radyr,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
511654,Radyr,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
511654,Radyr,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
511654,Radyr,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
511654,Radyr,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
511654,Radyr,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
511654,Radyr,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
511654,Radyr,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
511654,Radyr,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.82
511654,Radyr,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.52
511654,Radyr,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.11
511654,Radyr,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
511654,Radyr,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
511654,Radyr,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
511654,Radyr,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
511654,Radyr,2023-06-12T05:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T05:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-12T05:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T05:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-12T05:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T05:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T05:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T05:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T05:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T05:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
511654,Radyr,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
511654,Radyr,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
511654,Radyr,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
511654,Radyr,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.75
511654,Radyr,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.86
511654,Radyr,2023-06-12T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
511654,Radyr,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
511654,Radyr,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
511654,Radyr,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
511654,Radyr,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,28.9
511654,Radyr,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511654,Radyr,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
511654,Radyr,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
511654,Radyr,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
511654,Radyr,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511654,Radyr,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
511654,Radyr,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
511654,Radyr,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
511654,Radyr,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
511654,Radyr,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.57
511654,Radyr,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.18
511654,Radyr,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.38
511654,Radyr,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
511654,Radyr,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
511654,Radyr,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
511654,Radyr,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
511654,Radyr,2023-06-12T05:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T05:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-12T05:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T05:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-12T05:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T05:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T05:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T05:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T05:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T05:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
511654,Radyr,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
511654,Radyr,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
511654,Radyr,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
511654,Radyr,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.38
511654,Radyr,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
511654,Radyr,2023-06-12T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
511654,Radyr,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
511654,Radyr,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
511654,Radyr,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
511654,Radyr,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,28.9
511654,Radyr,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
511654,Radyr,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
511654,Radyr,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
511654,Radyr,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
511654,Radyr,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
511654,Radyr,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
511654,Radyr,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
511654,Radyr,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
511654,Radyr,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
511654,Radyr,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.93
511654,Radyr,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.13
511654,Radyr,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.63
511654,Radyr,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
511654,Radyr,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
511654,Radyr,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
511654,Radyr,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
511654,Radyr,2023-06-12T05:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T05:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-12T05:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T05:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-12T05:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T05:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T05:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T05:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T05:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T05:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
511654,Radyr,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
511654,Radyr,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
511654,Radyr,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
511654,Radyr,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.49
511654,Radyr,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.57
511654,Radyr,2023-06-12T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
511654,Radyr,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
511654,Radyr,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
511654,Radyr,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
511654,Radyr,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,29.0
511654,Radyr,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
511654,Radyr,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
511654,Radyr,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511654,Radyr,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
511654,Radyr,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
511654,Radyr,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
511654,Radyr,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
511654,Radyr,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
511654,Radyr,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
511654,Radyr,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.21
511654,Radyr,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.2
511654,Radyr,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.58
511654,Radyr,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
511654,Radyr,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
511654,Radyr,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
511654,Radyr,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
511654,Radyr,2023-06-12T04:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T04:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-12T04:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T04:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-12T04:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-12T04:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T04:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T04:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T04:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T04:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
511654,Radyr,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
511654,Radyr,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
511654,Radyr,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
511654,Radyr,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.04
511654,Radyr,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.56
511654,Radyr,2023-06-12T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
511654,Radyr,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
511654,Radyr,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
511654,Radyr,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
511654,Radyr,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,29.0
511654,Radyr,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
511654,Radyr,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
511654,Radyr,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511654,Radyr,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
511654,Radyr,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511654,Radyr,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
511654,Radyr,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
511654,Radyr,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
511654,Radyr,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.96
511654,Radyr,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.73
511654,Radyr,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.8
511654,Radyr,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
511654,Radyr,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
511654,Radyr,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
511654,Radyr,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
511654,Radyr,2023-06-12T04:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T04:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-12T04:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T04:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-12T04:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T04:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T04:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T04:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T04:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T04:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
511654,Radyr,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
511654,Radyr,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
511654,Radyr,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
511654,Radyr,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.71
511654,Radyr,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.69
511654,Radyr,2023-06-12T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
511654,Radyr,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
511654,Radyr,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
511654,Radyr,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
511654,Radyr,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,29.0
511654,Radyr,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
511654,Radyr,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
511654,Radyr,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
511654,Radyr,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
511654,Radyr,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511654,Radyr,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
511654,Radyr,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
511654,Radyr,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
511654,Radyr,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
511654,Radyr,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.06
511654,Radyr,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.24
511654,Radyr,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.64
511654,Radyr,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
511654,Radyr,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
511654,Radyr,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
511654,Radyr,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
511654,Radyr,2023-06-12T04:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T04:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-12T04:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T04:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-12T04:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T04:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T04:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T04:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T04:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T04:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
511654,Radyr,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
511654,Radyr,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
511654,Radyr,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
511654,Radyr,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.79
511654,Radyr,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
511654,Radyr,2023-06-12T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
511654,Radyr,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
511654,Radyr,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
511654,Radyr,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
511654,Radyr,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,29.1
511654,Radyr,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
511654,Radyr,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
511654,Radyr,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
511654,Radyr,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
511654,Radyr,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511654,Radyr,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
511654,Radyr,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
511654,Radyr,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
511654,Radyr,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
511654,Radyr,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.83
511654,Radyr,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.1
511654,Radyr,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.21
511654,Radyr,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
511654,Radyr,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
511654,Radyr,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
511654,Radyr,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
511654,Radyr,2023-06-12T04:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T04:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-12T04:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T04:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-12T04:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-12T04:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T04:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T04:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T04:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T04:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
511654,Radyr,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
511654,Radyr,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
511654,Radyr,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
511654,Radyr,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.62
511654,Radyr,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
511654,Radyr,2023-06-12T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
511654,Radyr,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
511654,Radyr,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
511654,Radyr,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
511654,Radyr,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,29.1
511654,Radyr,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
511654,Radyr,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
511654,Radyr,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
511654,Radyr,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
511654,Radyr,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511654,Radyr,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
511654,Radyr,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
511654,Radyr,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
511654,Radyr,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
511654,Radyr,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.88
511654,Radyr,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.41
511654,Radyr,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.32
511654,Radyr,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
511654,Radyr,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
511654,Radyr,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
511654,Radyr,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
511654,Radyr,2023-06-12T04:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T04:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-12T04:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T04:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-12T04:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-12T04:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T04:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T04:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T04:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T04:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
511654,Radyr,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
511654,Radyr,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
511654,Radyr,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
511654,Radyr,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.53
511654,Radyr,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.42
511654,Radyr,2023-06-12T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
511654,Radyr,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
511654,Radyr,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
511654,Radyr,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
511654,Radyr,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,29.2
511654,Radyr,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
511654,Radyr,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
511654,Radyr,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
511654,Radyr,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
511654,Radyr,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
511654,Radyr,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
511654,Radyr,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
