Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
511654,Radyr,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
511654,Radyr,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.69
511654,Radyr,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.7
511654,Radyr,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.57
511654,Radyr,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
511654,Radyr,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
511654,Radyr,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
511654,Radyr,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
511654,Radyr,2023-06-12T04:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T04:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-12T04:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T04:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-12T04:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-12T04:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T04:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T04:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T04:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T04:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
511654,Radyr,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
511654,Radyr,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
511654,Radyr,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.65
511654,Radyr,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
511654,Radyr,2023-06-12T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
511654,Radyr,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
511654,Radyr,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
511654,Radyr,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
511654,Radyr,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,29.3
511654,Radyr,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
511654,Radyr,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
511654,Radyr,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
511654,Radyr,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
511654,Radyr,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
511654,Radyr,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
511654,Radyr,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
511654,Radyr,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
511654,Radyr,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
511654,Radyr,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.85
511654,Radyr,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.45
511654,Radyr,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.37
511654,Radyr,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
511654,Radyr,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
511654,Radyr,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
511654,Radyr,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
511654,Radyr,2023-06-12T03:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T03:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-12T03:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T03:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-12T03:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-12T03:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T03:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T03:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T03:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T03:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
511654,Radyr,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
511654,Radyr,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
511654,Radyr,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
511654,Radyr,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.51
511654,Radyr,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
511654,Radyr,2023-06-12T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
511654,Radyr,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
511654,Radyr,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
511654,Radyr,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
511654,Radyr,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,29.3
511654,Radyr,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511654,Radyr,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
511654,Radyr,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
511654,Radyr,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
511654,Radyr,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
511654,Radyr,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
511654,Radyr,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
511654,Radyr,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
511654,Radyr,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
511654,Radyr,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.11
511654,Radyr,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.28
511654,Radyr,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.16
511654,Radyr,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
511654,Radyr,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
511654,Radyr,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
511654,Radyr,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
511654,Radyr,2023-06-12T03:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T03:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-12T03:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T03:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-12T03:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-12T03:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T03:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T03:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T03:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T03:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
511654,Radyr,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
511654,Radyr,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
511654,Radyr,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.34
511654,Radyr,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.4
511654,Radyr,2023-06-12T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
511654,Radyr,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
511654,Radyr,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
511654,Radyr,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
511654,Radyr,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,29.4
511654,Radyr,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
511654,Radyr,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
511654,Radyr,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
511654,Radyr,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
511654,Radyr,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
511654,Radyr,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
511654,Radyr,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
511654,Radyr,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
511654,Radyr,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
511654,Radyr,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.37
511654,Radyr,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.04
511654,Radyr,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.39
511654,Radyr,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
511654,Radyr,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
511654,Radyr,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
511654,Radyr,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
511654,Radyr,2023-06-12T03:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T03:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-12T03:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T03:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-12T03:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-12T03:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T03:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T03:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T03:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T03:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
511654,Radyr,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
511654,Radyr,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
511654,Radyr,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
511654,Radyr,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.62
511654,Radyr,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.67
511654,Radyr,2023-06-12T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
511654,Radyr,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
511654,Radyr,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
511654,Radyr,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
511654,Radyr,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,29.4
511654,Radyr,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
511654,Radyr,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
511654,Radyr,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
511654,Radyr,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
511654,Radyr,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
511654,Radyr,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
511654,Radyr,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
511654,Radyr,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
511654,Radyr,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
511654,Radyr,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.08
511654,Radyr,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.71
511654,Radyr,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.06
511654,Radyr,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
511654,Radyr,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
511654,Radyr,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
511654,Radyr,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
511654,Radyr,2023-06-12T03:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T03:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-12T03:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T03:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-12T03:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T03:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T03:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T03:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T03:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T03:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
511654,Radyr,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
511654,Radyr,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
511654,Radyr,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
511654,Radyr,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.64
511654,Radyr,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.85
511654,Radyr,2023-06-12T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
511654,Radyr,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
511654,Radyr,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
511654,Radyr,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
511654,Radyr,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,29.5
511654,Radyr,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
511654,Radyr,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
511654,Radyr,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
511654,Radyr,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
511654,Radyr,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
511654,Radyr,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
511654,Radyr,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
511654,Radyr,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
511654,Radyr,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
511654,Radyr,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.79
511654,Radyr,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.24
511654,Radyr,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.31
511654,Radyr,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
511654,Radyr,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
511654,Radyr,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
511654,Radyr,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
511654,Radyr,2023-06-12T03:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T03:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-12T03:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T03:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-12T03:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-12T03:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T03:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T03:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T03:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T03:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
511654,Radyr,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
511654,Radyr,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
511654,Radyr,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
511654,Radyr,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.7
511654,Radyr,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.85
511654,Radyr,2023-06-12T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
511654,Radyr,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
511654,Radyr,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
511654,Radyr,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
511654,Radyr,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,29.5
511654,Radyr,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
511654,Radyr,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
511654,Radyr,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511654,Radyr,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
511654,Radyr,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
511654,Radyr,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
511654,Radyr,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
511654,Radyr,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
511654,Radyr,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
511654,Radyr,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.45
511654,Radyr,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.63
511654,Radyr,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.62
511654,Radyr,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
511654,Radyr,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
511654,Radyr,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
511654,Radyr,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
511654,Radyr,2023-06-12T03:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T03:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-12T03:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T03:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-12T03:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-12T03:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T03:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T03:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T03:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T03:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
511654,Radyr,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
511654,Radyr,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
511654,Radyr,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.04
511654,Radyr,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.74
511654,Radyr,2023-06-12T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
511654,Radyr,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
511654,Radyr,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
511654,Radyr,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
511654,Radyr,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,29.6
511654,Radyr,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511654,Radyr,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
511654,Radyr,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
511654,Radyr,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
511654,Radyr,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
511654,Radyr,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
511654,Radyr,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
511654,Radyr,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
511654,Radyr,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.64
511654,Radyr,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.11
511654,Radyr,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.69
511654,Radyr,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
511654,Radyr,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
511654,Radyr,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
511654,Radyr,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
511654,Radyr,2023-06-12T02:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T02:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-12T02:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T02:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-12T02:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-12T02:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T02:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T02:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T02:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T02:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
511654,Radyr,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
511654,Radyr,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
511654,Radyr,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
511654,Radyr,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.75
511654,Radyr,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.58
511654,Radyr,2023-06-12T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
511654,Radyr,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
511654,Radyr,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
511654,Radyr,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
511654,Radyr,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,29.7
511654,Radyr,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511654,Radyr,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
511654,Radyr,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511654,Radyr,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
511654,Radyr,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
511654,Radyr,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
511654,Radyr,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
511654,Radyr,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
511654,Radyr,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
511654,Radyr,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.63
511654,Radyr,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.82
511654,Radyr,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.06
511654,Radyr,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
511654,Radyr,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
511654,Radyr,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
511654,Radyr,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
511654,Radyr,2023-06-12T02:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T02:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-12T02:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T02:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-12T02:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-12T02:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T02:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T02:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T02:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T02:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
511654,Radyr,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
511654,Radyr,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
511654,Radyr,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
511654,Radyr,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.88
511654,Radyr,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.62
511654,Radyr,2023-06-12T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
511654,Radyr,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
511654,Radyr,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
511654,Radyr,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
511654,Radyr,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,29.8
511654,Radyr,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
511654,Radyr,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
511654,Radyr,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
511654,Radyr,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
511654,Radyr,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
511654,Radyr,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
511654,Radyr,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
511654,Radyr,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
511654,Radyr,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
511654,Radyr,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.37
511654,Radyr,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.89
511654,Radyr,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.43
511654,Radyr,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
511654,Radyr,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
511654,Radyr,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
511654,Radyr,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
511654,Radyr,2023-06-12T02:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T02:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-12T02:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T02:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-12T02:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-12T02:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T02:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T02:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T02:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T02:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
511654,Radyr,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
511654,Radyr,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
511654,Radyr,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.91
511654,Radyr,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.52
511654,Radyr,2023-06-12T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
511654,Radyr,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
511654,Radyr,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
511654,Radyr,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
511654,Radyr,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,29.8
511654,Radyr,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511654,Radyr,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
511654,Radyr,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
511654,Radyr,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
511654,Radyr,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
511654,Radyr,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
511654,Radyr,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
511654,Radyr,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
511654,Radyr,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
511654,Radyr,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.58
511654,Radyr,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.56
511654,Radyr,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.64
511654,Radyr,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
511654,Radyr,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
511654,Radyr,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
511654,Radyr,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
511654,Radyr,2023-06-12T02:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T02:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-12T02:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T02:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-12T02:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-12T02:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T02:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T02:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T02:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T02:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
511654,Radyr,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
511654,Radyr,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
511654,Radyr,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.75
511654,Radyr,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.45
511654,Radyr,2023-06-12T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
511654,Radyr,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
511654,Radyr,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
511654,Radyr,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
511654,Radyr,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,29.9
511654,Radyr,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
511654,Radyr,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
511654,Radyr,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
511654,Radyr,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
511654,Radyr,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
511654,Radyr,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
511654,Radyr,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
511654,Radyr,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
511654,Radyr,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
511654,Radyr,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.38
511654,Radyr,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.81
511654,Radyr,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.49
511654,Radyr,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
511654,Radyr,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
511654,Radyr,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
511654,Radyr,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
511654,Radyr,2023-06-12T02:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T02:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-12T02:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T02:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-12T02:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-12T02:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T02:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T02:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T02:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T02:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
511654,Radyr,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
511654,Radyr,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
511654,Radyr,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.83
511654,Radyr,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.45
511654,Radyr,2023-06-12T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
511654,Radyr,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
511654,Radyr,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
511654,Radyr,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
511654,Radyr,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,29.9
511654,Radyr,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
511654,Radyr,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
511654,Radyr,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
511654,Radyr,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
511654,Radyr,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
511654,Radyr,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
511654,Radyr,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
511654,Radyr,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
511654,Radyr,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
511654,Radyr,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.24
511654,Radyr,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.04
511654,Radyr,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.78
511654,Radyr,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
511654,Radyr,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
511654,Radyr,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
511654,Radyr,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
511654,Radyr,2023-06-12T02:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T02:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-12T02:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T02:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-12T02:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-12T02:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T02:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T02:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T02:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T02:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
511654,Radyr,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
511654,Radyr,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
511654,Radyr,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.79
511654,Radyr,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.55
511654,Radyr,2023-06-12T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
511654,Radyr,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
511654,Radyr,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
511654,Radyr,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
511654,Radyr,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
