Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,30.0
511654,Radyr,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
511654,Radyr,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
511654,Radyr,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
511654,Radyr,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
511654,Radyr,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
511654,Radyr,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
511654,Radyr,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
511654,Radyr,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
511654,Radyr,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
511654,Radyr,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.62
511654,Radyr,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.81
511654,Radyr,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.43
511654,Radyr,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
511654,Radyr,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
511654,Radyr,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
511654,Radyr,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
511654,Radyr,2023-06-12T01:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T01:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-12T01:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T01:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-12T01:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-12T01:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T01:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T01:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T01:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T01:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
511654,Radyr,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
511654,Radyr,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
511654,Radyr,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.62
511654,Radyr,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.46
511654,Radyr,2023-06-12T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
511654,Radyr,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
511654,Radyr,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
511654,Radyr,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
511654,Radyr,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,30.0
511654,Radyr,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
511654,Radyr,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
511654,Radyr,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
511654,Radyr,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
511654,Radyr,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
511654,Radyr,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
511654,Radyr,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
511654,Radyr,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
511654,Radyr,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.44
511654,Radyr,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.75
511654,Radyr,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.5
511654,Radyr,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
511654,Radyr,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
511654,Radyr,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
511654,Radyr,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
511654,Radyr,2023-06-12T01:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T01:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-12T01:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T01:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-12T01:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-12T01:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T01:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T01:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T01:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T01:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
511654,Radyr,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
511654,Radyr,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
511654,Radyr,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
511654,Radyr,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.98
511654,Radyr,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
511654,Radyr,2023-06-12T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
511654,Radyr,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
511654,Radyr,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
511654,Radyr,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
511654,Radyr,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,30.1
511654,Radyr,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511654,Radyr,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
511654,Radyr,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
511654,Radyr,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
511654,Radyr,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
511654,Radyr,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
511654,Radyr,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
511654,Radyr,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
511654,Radyr,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
511654,Radyr,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.96
511654,Radyr,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.27
511654,Radyr,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.87
511654,Radyr,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
511654,Radyr,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
511654,Radyr,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
511654,Radyr,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
511654,Radyr,2023-06-12T01:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T01:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-12T01:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T01:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-12T01:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-12T01:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T01:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T01:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T01:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T01:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
511654,Radyr,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
511654,Radyr,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
511654,Radyr,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
511654,Radyr,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.64
511654,Radyr,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.35
511654,Radyr,2023-06-12T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
511654,Radyr,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
511654,Radyr,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
511654,Radyr,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
511654,Radyr,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,30.2
511654,Radyr,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511654,Radyr,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
511654,Radyr,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
511654,Radyr,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
511654,Radyr,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
511654,Radyr,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
511654,Radyr,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
511654,Radyr,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
511654,Radyr,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
511654,Radyr,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.76
511654,Radyr,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.92
511654,Radyr,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.74
511654,Radyr,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
511654,Radyr,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
511654,Radyr,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
511654,Radyr,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
511654,Radyr,2023-06-12T01:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T01:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-12T01:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T01:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-12T01:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-12T01:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T01:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T01:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T01:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T01:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
511654,Radyr,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
511654,Radyr,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
511654,Radyr,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
511654,Radyr,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.81
511654,Radyr,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
511654,Radyr,2023-06-12T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
511654,Radyr,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
511654,Radyr,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
511654,Radyr,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
511654,Radyr,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,30.3
511654,Radyr,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
511654,Radyr,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
511654,Radyr,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
511654,Radyr,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
511654,Radyr,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
511654,Radyr,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
511654,Radyr,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
511654,Radyr,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
511654,Radyr,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
511654,Radyr,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.59
511654,Radyr,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.44
511654,Radyr,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.01
511654,Radyr,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
511654,Radyr,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
511654,Radyr,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
511654,Radyr,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
511654,Radyr,2023-06-12T01:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T01:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-12T01:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T01:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-12T01:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-12T01:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T01:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T01:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T01:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T01:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
511654,Radyr,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
511654,Radyr,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
511654,Radyr,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.84
511654,Radyr,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.4
511654,Radyr,2023-06-12T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
511654,Radyr,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
511654,Radyr,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
511654,Radyr,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
511654,Radyr,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,30.3
511654,Radyr,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
511654,Radyr,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
511654,Radyr,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
511654,Radyr,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
511654,Radyr,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
511654,Radyr,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
511654,Radyr,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
511654,Radyr,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
511654,Radyr,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
511654,Radyr,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.18
511654,Radyr,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.68
511654,Radyr,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.2
511654,Radyr,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
511654,Radyr,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
511654,Radyr,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
511654,Radyr,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
511654,Radyr,2023-06-12T01:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T01:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-12T01:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T01:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-12T01:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-12T01:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T01:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T01:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T01:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T01:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
511654,Radyr,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
511654,Radyr,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
511654,Radyr,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.84
511654,Radyr,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.4
511654,Radyr,2023-06-12T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
511654,Radyr,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
511654,Radyr,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
511654,Radyr,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
511654,Radyr,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,30.4
511654,Radyr,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
511654,Radyr,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
511654,Radyr,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
511654,Radyr,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
511654,Radyr,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
511654,Radyr,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
511654,Radyr,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
511654,Radyr,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
511654,Radyr,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
511654,Radyr,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.08
511654,Radyr,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.89
511654,Radyr,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.54
511654,Radyr,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
511654,Radyr,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
511654,Radyr,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
511654,Radyr,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
511654,Radyr,2023-06-12T00:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T00:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-12T00:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T00:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-12T00:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-12T00:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T00:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T00:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T00:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T00:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
511654,Radyr,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
511654,Radyr,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.01
511654,Radyr,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.45
511654,Radyr,2023-06-12T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
511654,Radyr,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
511654,Radyr,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
511654,Radyr,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
511654,Radyr,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,30.4
511654,Radyr,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511654,Radyr,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
511654,Radyr,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
511654,Radyr,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
511654,Radyr,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
511654,Radyr,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
511654,Radyr,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
511654,Radyr,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
511654,Radyr,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
511654,Radyr,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.72
511654,Radyr,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.53
511654,Radyr,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.51
511654,Radyr,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
511654,Radyr,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
511654,Radyr,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
511654,Radyr,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
511654,Radyr,2023-06-12T00:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T00:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-12T00:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T00:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-12T00:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-12T00:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T00:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-12T00:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T00:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T00:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
511654,Radyr,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
511654,Radyr,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
511654,Radyr,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.32
511654,Radyr,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.29
511654,Radyr,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.71
511654,Radyr,2023-06-12T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
511654,Radyr,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
511654,Radyr,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
511654,Radyr,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
511654,Radyr,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,30.5
511654,Radyr,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
511654,Radyr,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
511654,Radyr,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
511654,Radyr,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
511654,Radyr,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
511654,Radyr,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
511654,Radyr,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
511654,Radyr,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
511654,Radyr,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
511654,Radyr,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.14
511654,Radyr,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.97
511654,Radyr,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.05
511654,Radyr,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
511654,Radyr,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
511654,Radyr,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
511654,Radyr,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
511654,Radyr,2023-06-12T00:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T00:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-12T00:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T00:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-12T00:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-12T00:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T00:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-12T00:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T00:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T00:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
511654,Radyr,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
511654,Radyr,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
511654,Radyr,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.29
511654,Radyr,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.06
511654,Radyr,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.67
511654,Radyr,2023-06-12T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
511654,Radyr,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
511654,Radyr,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
511654,Radyr,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
511654,Radyr,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,30.6
511654,Radyr,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
511654,Radyr,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
511654,Radyr,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
511654,Radyr,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
511654,Radyr,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
511654,Radyr,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
511654,Radyr,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
511654,Radyr,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
511654,Radyr,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.67
511654,Radyr,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.02
511654,Radyr,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.04
511654,Radyr,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
511654,Radyr,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
511654,Radyr,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
511654,Radyr,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
511654,Radyr,2023-06-12T00:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T00:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-12T00:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-12T00:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-12T00:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-12T00:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T00:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-12T00:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T00:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T00:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
511654,Radyr,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
511654,Radyr,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.88
511654,Radyr,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.09
511654,Radyr,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.69
511654,Radyr,2023-06-12T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
511654,Radyr,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
511654,Radyr,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
511654,Radyr,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
511654,Radyr,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,30.6
511654,Radyr,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
511654,Radyr,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
511654,Radyr,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
511654,Radyr,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
511654,Radyr,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
511654,Radyr,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
511654,Radyr,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
511654,Radyr,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
511654,Radyr,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
511654,Radyr,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.64
511654,Radyr,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.45
511654,Radyr,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.44
511654,Radyr,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
511654,Radyr,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
511654,Radyr,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
511654,Radyr,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
511654,Radyr,2023-06-12T00:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-12T00:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-12T00:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-12T00:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-12T00:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-12T00:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T00:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-12T00:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-12T00:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T00:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
511654,Radyr,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
511654,Radyr,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
511654,Radyr,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.62
511654,Radyr,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.86
511654,Radyr,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
511654,Radyr,2023-06-12T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
511654,Radyr,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
511654,Radyr,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
511654,Radyr,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
511654,Radyr,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,30.7
511654,Radyr,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
511654,Radyr,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
511654,Radyr,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
511654,Radyr,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
511654,Radyr,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
511654,Radyr,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
511654,Radyr,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
511654,Radyr,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
511654,Radyr,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
511654,Radyr,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.87
511654,Radyr,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.39
511654,Radyr,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.01
511654,Radyr,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
511654,Radyr,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
511654,Radyr,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
511654,Radyr,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
511654,Radyr,2023-06-12T00:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T00:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-12T00:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-12T00:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-12T00:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-12T00:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-12T00:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-12T00:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-12T00:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T00:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
511654,Radyr,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
511654,Radyr,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
511654,Radyr,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.96
511654,Radyr,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.78
511654,Radyr,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
511654,Radyr,2023-06-12T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
511654,Radyr,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
511654,Radyr,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
511654,Radyr,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
511654,Radyr,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.4
511654,Radyr,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,30.8
511654,Radyr,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
511654,Radyr,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
511654,Radyr,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
511654,Radyr,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
511654,Radyr,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
511654,Radyr,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
511654,Radyr,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
511654,Radyr,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
511654,Radyr,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.68
511654,Radyr,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.71
511654,Radyr,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.74
511654,Radyr,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
511654,Radyr,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
511654,Radyr,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
511654,Radyr,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
511654,Radyr,2023-06-13T23:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-13T23:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.09
511654,Radyr,2023-06-13T23:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T23:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-13T23:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.03
511654,Radyr,2023-06-13T23:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T23:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-13T23:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-13T23:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-13T23:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
511654,Radyr,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
511654,Radyr,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
511654,Radyr,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.28
511654,Radyr,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.15
511654,Radyr,2023-06-13T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
511654,Radyr,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
511654,Radyr,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
