Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
511654,Radyr,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
511654,Radyr,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511654,Radyr,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
511654,Radyr,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
511654,Radyr,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,36.0
511654,Radyr,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
511654,Radyr,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
511654,Radyr,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
511654,Radyr,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
511654,Radyr,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
511654,Radyr,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
511654,Radyr,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
511654,Radyr,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
511654,Radyr,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
511654,Radyr,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.27
511654,Radyr,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.04
511654,Radyr,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.01
511654,Radyr,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
511654,Radyr,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
511654,Radyr,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
511654,Radyr,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
511654,Radyr,2023-06-13T23:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-13T23:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.09
511654,Radyr,2023-06-13T23:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T23:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-13T23:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.03
511654,Radyr,2023-06-13T23:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-13T23:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-13T23:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-13T23:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.5
511654,Radyr,2023-06-13T23:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
511654,Radyr,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
511654,Radyr,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
511654,Radyr,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
511654,Radyr,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.36
511654,Radyr,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.97
511654,Radyr,2023-06-13T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
511654,Radyr,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
511654,Radyr,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
511654,Radyr,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.3
511654,Radyr,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
511654,Radyr,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
511654,Radyr,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
511654,Radyr,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,36.1
511654,Radyr,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511654,Radyr,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
511654,Radyr,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
511654,Radyr,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
511654,Radyr,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
511654,Radyr,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
511654,Radyr,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
511654,Radyr,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
511654,Radyr,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.4
511654,Radyr,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.24
511654,Radyr,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.4
511654,Radyr,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
511654,Radyr,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
511654,Radyr,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
511654,Radyr,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
511654,Radyr,2023-06-13T23:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T23:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-13T23:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T23:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-13T23:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-13T23:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T23:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-13T23:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-13T23:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-13T23:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
511654,Radyr,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
511654,Radyr,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
511654,Radyr,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
511654,Radyr,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.33
511654,Radyr,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.92
511654,Radyr,2023-06-13T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
511654,Radyr,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
511654,Radyr,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
511654,Radyr,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
511654,Radyr,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
511654,Radyr,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
511654,Radyr,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511654,Radyr,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,36.2
511654,Radyr,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
511654,Radyr,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
511654,Radyr,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
511654,Radyr,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
511654,Radyr,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
511654,Radyr,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
511654,Radyr,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
511654,Radyr,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
511654,Radyr,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.5
511654,Radyr,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.17
511654,Radyr,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.51
511654,Radyr,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
511654,Radyr,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
511654,Radyr,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
511654,Radyr,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
511654,Radyr,2023-06-13T23:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T23:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T23:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T23:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-13T23:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-13T23:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T23:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-13T23:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T23:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T23:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
511654,Radyr,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
511654,Radyr,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
511654,Radyr,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
511654,Radyr,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.43
511654,Radyr,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.2
511654,Radyr,2023-06-13T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
511654,Radyr,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
511654,Radyr,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
511654,Radyr,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
511654,Radyr,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,36.3
511654,Radyr,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
511654,Radyr,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
511654,Radyr,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
511654,Radyr,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
511654,Radyr,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
511654,Radyr,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
511654,Radyr,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
511654,Radyr,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
511654,Radyr,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.7
511654,Radyr,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.1
511654,Radyr,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.91
511654,Radyr,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
511654,Radyr,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
511654,Radyr,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
511654,Radyr,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
511654,Radyr,2023-06-13T23:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T23:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T23:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T23:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-13T23:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-13T23:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T23:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-13T23:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T23:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T23:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
511654,Radyr,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
511654,Radyr,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
511654,Radyr,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.5
511654,Radyr,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.31
511654,Radyr,2023-06-13T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
511654,Radyr,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
511654,Radyr,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
511654,Radyr,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
511654,Radyr,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,36.4
511654,Radyr,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
511654,Radyr,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
511654,Radyr,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511654,Radyr,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
511654,Radyr,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511654,Radyr,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
511654,Radyr,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
511654,Radyr,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
511654,Radyr,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
511654,Radyr,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.39
511654,Radyr,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.74
511654,Radyr,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.28
511654,Radyr,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
511654,Radyr,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
511654,Radyr,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
511654,Radyr,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
511654,Radyr,2023-06-13T23:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T23:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T23:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T23:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-13T23:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T23:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T23:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-13T23:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T23:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T23:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
511654,Radyr,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
511654,Radyr,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
511654,Radyr,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.62
511654,Radyr,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.11
511654,Radyr,2023-06-13T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
511654,Radyr,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
511654,Radyr,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
511654,Radyr,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
511654,Radyr,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,36.5
511654,Radyr,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
511654,Radyr,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
511654,Radyr,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
511654,Radyr,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
511654,Radyr,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511654,Radyr,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
511654,Radyr,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
511654,Radyr,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
511654,Radyr,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
511654,Radyr,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.63
511654,Radyr,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.03
511654,Radyr,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.35
511654,Radyr,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
511654,Radyr,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
511654,Radyr,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
511654,Radyr,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
511654,Radyr,2023-06-13T22:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T22:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T22:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T22:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-13T22:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-13T22:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T22:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-13T22:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T22:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T22:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
511654,Radyr,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
511654,Radyr,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
511654,Radyr,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.63
511654,Radyr,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.06
511654,Radyr,2023-06-13T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
511654,Radyr,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
511654,Radyr,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
511654,Radyr,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
511654,Radyr,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,36.6
511654,Radyr,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
511654,Radyr,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
511654,Radyr,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
511654,Radyr,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
511654,Radyr,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511654,Radyr,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
511654,Radyr,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
511654,Radyr,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
511654,Radyr,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.12
511654,Radyr,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.94
511654,Radyr,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.21
511654,Radyr,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
511654,Radyr,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
511654,Radyr,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
511654,Radyr,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
511654,Radyr,2023-06-13T22:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T22:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T22:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T22:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-13T22:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-13T22:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T22:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-13T22:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T22:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T22:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
511654,Radyr,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
511654,Radyr,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
511654,Radyr,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
511654,Radyr,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.76
511654,Radyr,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.16
511654,Radyr,2023-06-13T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
511654,Radyr,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
511654,Radyr,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
511654,Radyr,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
511654,Radyr,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,36.8
511654,Radyr,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
511654,Radyr,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
511654,Radyr,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
511654,Radyr,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
511654,Radyr,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
511654,Radyr,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
511654,Radyr,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
511654,Radyr,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
511654,Radyr,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
511654,Radyr,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.47
511654,Radyr,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.66
511654,Radyr,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.97
511654,Radyr,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
511654,Radyr,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
511654,Radyr,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
511654,Radyr,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
511654,Radyr,2023-06-13T22:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T22:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T22:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T22:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-13T22:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-13T22:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T22:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-13T22:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T22:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T22:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
511654,Radyr,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
511654,Radyr,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
511654,Radyr,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
511654,Radyr,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.9
511654,Radyr,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.73
511654,Radyr,2023-06-13T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
511654,Radyr,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
511654,Radyr,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
511654,Radyr,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
511654,Radyr,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,36.9
511654,Radyr,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
511654,Radyr,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
511654,Radyr,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
511654,Radyr,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
511654,Radyr,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511654,Radyr,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
511654,Radyr,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
511654,Radyr,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
511654,Radyr,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.69
511654,Radyr,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.72
511654,Radyr,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.73
511654,Radyr,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
511654,Radyr,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
511654,Radyr,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
511654,Radyr,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
511654,Radyr,2023-06-13T22:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T22:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-13T22:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T22:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-13T22:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T22:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T22:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-13T22:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T22:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T22:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
511654,Radyr,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
511654,Radyr,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
511654,Radyr,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.54
511654,Radyr,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.88
511654,Radyr,2023-06-13T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
511654,Radyr,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
511654,Radyr,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
511654,Radyr,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
511654,Radyr,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
511654,Radyr,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,37.0
511654,Radyr,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
511654,Radyr,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
511654,Radyr,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
511654,Radyr,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
511654,Radyr,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
511654,Radyr,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
511654,Radyr,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
511654,Radyr,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
511654,Radyr,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
511654,Radyr,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.88
511654,Radyr,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.25
511654,Radyr,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.19
511654,Radyr,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
511654,Radyr,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
511654,Radyr,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
511654,Radyr,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
511654,Radyr,2023-06-13T22:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T22:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T22:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T22:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-13T22:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T22:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T22:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-13T22:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T22:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T22:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
511654,Radyr,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
511654,Radyr,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
511654,Radyr,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.95
511654,Radyr,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.7
511654,Radyr,2023-06-13T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
511654,Radyr,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
511654,Radyr,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
511654,Radyr,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
511654,Radyr,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,37.1
511654,Radyr,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
511654,Radyr,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
511654,Radyr,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
511654,Radyr,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
511654,Radyr,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511654,Radyr,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
511654,Radyr,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
511654,Radyr,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
511654,Radyr,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.12
511654,Radyr,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.87
511654,Radyr,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.14
511654,Radyr,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
511654,Radyr,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
511654,Radyr,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
511654,Radyr,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
511654,Radyr,2023-06-13T22:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-13T22:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T22:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T22:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-13T22:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-13T22:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T22:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-13T22:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T22:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T22:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
511654,Radyr,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
511654,Radyr,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
511654,Radyr,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
511654,Radyr,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.89
511654,Radyr,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.91
511654,Radyr,2023-06-13T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
511654,Radyr,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
511654,Radyr,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
511654,Radyr,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
511654,Radyr,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,37.2
511654,Radyr,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
511654,Radyr,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
511654,Radyr,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
511654,Radyr,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
511654,Radyr,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
511654,Radyr,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
511654,Radyr,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
511654,Radyr,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
511654,Radyr,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
511654,Radyr,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.79
511654,Radyr,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.03
511654,Radyr,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.54
511654,Radyr,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
511654,Radyr,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
511654,Radyr,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
511654,Radyr,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
511654,Radyr,2023-06-13T21:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T21:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T21:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T21:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-13T21:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T21:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T21:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-13T21:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T21:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T21:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
511654,Radyr,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
511654,Radyr,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
511654,Radyr,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
511654,Radyr,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.31
511654,Radyr,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.53
511654,Radyr,2023-06-13T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
511654,Radyr,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
511654,Radyr,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
511654,Radyr,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
511654,Radyr,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,37.3
511654,Radyr,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
511654,Radyr,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
511654,Radyr,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511654,Radyr,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
511654,Radyr,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
511654,Radyr,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
511654,Radyr,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
511654,Radyr,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
511654,Radyr,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.46
511654,Radyr,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.77
511654,Radyr,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.92
511654,Radyr,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
511654,Radyr,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
511654,Radyr,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
511654,Radyr,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
511654,Radyr,2023-06-13T21:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T21:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T21:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T21:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-13T21:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T21:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T21:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-13T21:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T21:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T21:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
