Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
511654,Radyr,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
511654,Radyr,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
511654,Radyr,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.96
511654,Radyr,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.51
511654,Radyr,2023-06-13T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
511654,Radyr,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
511654,Radyr,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
511654,Radyr,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
511654,Radyr,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,37.4
511654,Radyr,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
511654,Radyr,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
511654,Radyr,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
511654,Radyr,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
511654,Radyr,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
511654,Radyr,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
511654,Radyr,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
511654,Radyr,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
511654,Radyr,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.63
511654,Radyr,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.87
511654,Radyr,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.44
511654,Radyr,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
511654,Radyr,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
511654,Radyr,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
511654,Radyr,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
511654,Radyr,2023-06-13T21:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T21:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-13T21:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-13T21:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-13T21:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-13T21:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-13T21:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-13T21:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T21:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T21:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
511654,Radyr,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
511654,Radyr,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
511654,Radyr,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
511654,Radyr,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.1
511654,Radyr,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.1
511654,Radyr,2023-06-13T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
511654,Radyr,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
511654,Radyr,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
511654,Radyr,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
511654,Radyr,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,37.4
511654,Radyr,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511654,Radyr,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
511654,Radyr,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
511654,Radyr,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
511654,Radyr,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511654,Radyr,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
511654,Radyr,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
511654,Radyr,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
511654,Radyr,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
511654,Radyr,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.99
511654,Radyr,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.7
511654,Radyr,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.93
511654,Radyr,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
511654,Radyr,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
511654,Radyr,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
511654,Radyr,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
511654,Radyr,2023-06-13T21:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-13T21:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T21:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T21:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-13T21:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-13T21:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-13T21:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-13T21:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-13T21:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T21:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
511654,Radyr,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
511654,Radyr,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
511654,Radyr,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.85
511654,Radyr,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.33
511654,Radyr,2023-06-13T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
511654,Radyr,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
511654,Radyr,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.5
511654,Radyr,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
511654,Radyr,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
511654,Radyr,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,37.5
511654,Radyr,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
511654,Radyr,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
511654,Radyr,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
511654,Radyr,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
511654,Radyr,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
511654,Radyr,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
511654,Radyr,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
511654,Radyr,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
511654,Radyr,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.69
511654,Radyr,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.27
511654,Radyr,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.1
511654,Radyr,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
511654,Radyr,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
511654,Radyr,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
511654,Radyr,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
511654,Radyr,2023-06-13T21:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T21:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T21:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T21:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-13T21:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T21:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T21:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-13T21:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T21:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T21:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
511654,Radyr,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
511654,Radyr,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
511654,Radyr,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.13
511654,Radyr,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.2
511654,Radyr,2023-06-13T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
511654,Radyr,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
511654,Radyr,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
511654,Radyr,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
511654,Radyr,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,37.6
511654,Radyr,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511654,Radyr,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
511654,Radyr,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
511654,Radyr,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
511654,Radyr,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511654,Radyr,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
511654,Radyr,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
511654,Radyr,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
511654,Radyr,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
511654,Radyr,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.02
511654,Radyr,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.49
511654,Radyr,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.57
511654,Radyr,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
511654,Radyr,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
511654,Radyr,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
511654,Radyr,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
511654,Radyr,2023-06-13T21:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T21:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T21:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T21:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-13T21:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-13T21:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T21:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-13T21:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T21:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T21:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
511654,Radyr,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
511654,Radyr,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
511654,Radyr,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
511654,Radyr,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.77
511654,Radyr,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.98
511654,Radyr,2023-06-13T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
511654,Radyr,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
511654,Radyr,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
511654,Radyr,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
511654,Radyr,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,37.7
511654,Radyr,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511654,Radyr,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
511654,Radyr,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
511654,Radyr,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
511654,Radyr,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511654,Radyr,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
511654,Radyr,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
511654,Radyr,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
511654,Radyr,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
511654,Radyr,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.48
511654,Radyr,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.88
511654,Radyr,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.88
511654,Radyr,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
511654,Radyr,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
511654,Radyr,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
511654,Radyr,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
511654,Radyr,2023-06-13T20:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T20:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T20:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-13T20:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-13T20:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T20:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T20:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-13T20:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T20:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T20:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
511654,Radyr,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
511654,Radyr,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
511654,Radyr,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.11
511654,Radyr,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.84
511654,Radyr,2023-06-13T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
511654,Radyr,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
511654,Radyr,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
511654,Radyr,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
511654,Radyr,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.4
511654,Radyr,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,37.8
511654,Radyr,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511654,Radyr,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
511654,Radyr,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
511654,Radyr,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
511654,Radyr,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511654,Radyr,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
511654,Radyr,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
511654,Radyr,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
511654,Radyr,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
511654,Radyr,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.64
511654,Radyr,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.26
511654,Radyr,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.67
511654,Radyr,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
511654,Radyr,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
511654,Radyr,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
511654,Radyr,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
511654,Radyr,2023-06-13T20:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-13T20:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T20:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T20:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-13T20:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T20:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T20:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-13T20:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T20:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T20:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
511654,Radyr,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
511654,Radyr,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
511654,Radyr,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.96
511654,Radyr,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.36
511654,Radyr,2023-06-13T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
511654,Radyr,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
511654,Radyr,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
511654,Radyr,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
511654,Radyr,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,37.8
511654,Radyr,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511654,Radyr,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
511654,Radyr,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
511654,Radyr,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
511654,Radyr,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511654,Radyr,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
511654,Radyr,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
511654,Radyr,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
511654,Radyr,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.6
511654,Radyr,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.95
511654,Radyr,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.07
511654,Radyr,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
511654,Radyr,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
511654,Radyr,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
511654,Radyr,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
511654,Radyr,2023-06-13T20:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T20:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T20:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-13T20:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-13T20:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T20:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T20:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-13T20:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T20:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T20:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
511654,Radyr,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
511654,Radyr,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
511654,Radyr,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
511654,Radyr,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.46
511654,Radyr,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.0
511654,Radyr,2023-06-13T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
511654,Radyr,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
511654,Radyr,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.1
511654,Radyr,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
511654,Radyr,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,37.9
511654,Radyr,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511654,Radyr,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
511654,Radyr,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
511654,Radyr,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
511654,Radyr,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511654,Radyr,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
511654,Radyr,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
511654,Radyr,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
511654,Radyr,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
511654,Radyr,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.64
511654,Radyr,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.3
511654,Radyr,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.47
511654,Radyr,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
511654,Radyr,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
511654,Radyr,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
511654,Radyr,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
511654,Radyr,2023-06-13T20:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T20:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-13T20:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T20:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-13T20:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T20:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T20:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-13T20:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T20:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T20:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
511654,Radyr,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
511654,Radyr,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
511654,Radyr,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.92
511654,Radyr,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.03
511654,Radyr,2023-06-13T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
511654,Radyr,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
511654,Radyr,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
511654,Radyr,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
511654,Radyr,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,38.0
511654,Radyr,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511654,Radyr,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
511654,Radyr,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511654,Radyr,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
511654,Radyr,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511654,Radyr,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
511654,Radyr,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
511654,Radyr,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
511654,Radyr,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
511654,Radyr,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.23
511654,Radyr,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.94
511654,Radyr,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.92
511654,Radyr,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
511654,Radyr,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
511654,Radyr,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
511654,Radyr,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
511654,Radyr,2023-06-13T20:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T20:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T20:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-13T20:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-13T20:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-13T20:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-13T20:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-13T20:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T20:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T20:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
511654,Radyr,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
511654,Radyr,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
511654,Radyr,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
511654,Radyr,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.01
511654,Radyr,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.47
511654,Radyr,2023-06-13T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
511654,Radyr,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
511654,Radyr,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
511654,Radyr,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
511654,Radyr,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,38.1
511654,Radyr,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
511654,Radyr,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
511654,Radyr,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511654,Radyr,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
511654,Radyr,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
511654,Radyr,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
511654,Radyr,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
511654,Radyr,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
511654,Radyr,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
511654,Radyr,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.64
511654,Radyr,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
511654,Radyr,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.07
511654,Radyr,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
511654,Radyr,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
511654,Radyr,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
511654,Radyr,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
511654,Radyr,2023-06-13T20:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T20:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T20:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-13T20:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-13T20:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-13T20:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-13T20:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-13T20:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T20:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T20:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
511654,Radyr,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
511654,Radyr,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
511654,Radyr,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.49
511654,Radyr,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.36
511654,Radyr,2023-06-13T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
511654,Radyr,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
511654,Radyr,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
511654,Radyr,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
511654,Radyr,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,38.2
511654,Radyr,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511654,Radyr,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
511654,Radyr,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
511654,Radyr,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
511654,Radyr,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511654,Radyr,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
511654,Radyr,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
511654,Radyr,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
511654,Radyr,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
511654,Radyr,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.93
511654,Radyr,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.68
511654,Radyr,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.03
511654,Radyr,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
511654,Radyr,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
511654,Radyr,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
511654,Radyr,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
511654,Radyr,2023-06-13T19:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T19:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-13T19:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-13T19:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-13T19:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-13T19:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-13T19:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-13T19:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T19:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T19:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
511654,Radyr,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
511654,Radyr,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
511654,Radyr,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.92
511654,Radyr,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.91
511654,Radyr,2023-06-13T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
511654,Radyr,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
511654,Radyr,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
511654,Radyr,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
511654,Radyr,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.4
511654,Radyr,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,38.3
511654,Radyr,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511654,Radyr,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
511654,Radyr,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
511654,Radyr,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
511654,Radyr,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511654,Radyr,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
511654,Radyr,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
511654,Radyr,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
511654,Radyr,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
511654,Radyr,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.6
511654,Radyr,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.31
511654,Radyr,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.79
511654,Radyr,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
511654,Radyr,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
511654,Radyr,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
511654,Radyr,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
511654,Radyr,2023-06-13T19:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T19:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T19:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-13T19:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-13T19:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T19:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-13T19:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-13T19:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T19:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T19:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
511654,Radyr,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
511654,Radyr,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.93
511654,Radyr,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.2
511654,Radyr,2023-06-13T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
511654,Radyr,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
511654,Radyr,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
511654,Radyr,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
511654,Radyr,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,38.4
511654,Radyr,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511654,Radyr,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
511654,Radyr,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
511654,Radyr,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
511654,Radyr,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
511654,Radyr,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
511654,Radyr,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
511654,Radyr,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
511654,Radyr,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.45
511654,Radyr,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.45
511654,Radyr,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.42
511654,Radyr,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
511654,Radyr,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
511654,Radyr,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
511654,Radyr,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
511654,Radyr,2023-06-13T19:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
