Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-13T19:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T19:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-13T19:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-13T19:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-13T19:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-13T19:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-13T19:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-13T19:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T19:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
511654,Radyr,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
511654,Radyr,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
511654,Radyr,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.27
511654,Radyr,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.65
511654,Radyr,2023-06-13T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
511654,Radyr,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
511654,Radyr,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
511654,Radyr,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
511654,Radyr,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,38.5
511654,Radyr,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511654,Radyr,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
511654,Radyr,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511654,Radyr,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
511654,Radyr,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511654,Radyr,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
511654,Radyr,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
511654,Radyr,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
511654,Radyr,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
511654,Radyr,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.44
511654,Radyr,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.64
511654,Radyr,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.77
511654,Radyr,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
511654,Radyr,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
511654,Radyr,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
511654,Radyr,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
511654,Radyr,2023-06-13T19:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T19:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-13T19:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-13T19:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-13T19:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-13T19:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-13T19:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-13T19:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T19:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T19:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
511654,Radyr,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
511654,Radyr,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.17
511654,Radyr,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.19
511654,Radyr,2023-06-13T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
511654,Radyr,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
511654,Radyr,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
511654,Radyr,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
511654,Radyr,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,38.7
511654,Radyr,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511654,Radyr,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
511654,Radyr,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511654,Radyr,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
511654,Radyr,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511654,Radyr,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
511654,Radyr,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
511654,Radyr,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
511654,Radyr,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
511654,Radyr,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.24
511654,Radyr,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.51
511654,Radyr,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.37
511654,Radyr,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
511654,Radyr,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
511654,Radyr,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
511654,Radyr,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
511654,Radyr,2023-06-13T19:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T19:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T19:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-13T19:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-13T19:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-13T19:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-13T19:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-13T19:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T19:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T19:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
511654,Radyr,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
511654,Radyr,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
511654,Radyr,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.32
511654,Radyr,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.32
511654,Radyr,2023-06-13T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
511654,Radyr,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
511654,Radyr,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
511654,Radyr,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
511654,Radyr,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,38.8
511654,Radyr,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511654,Radyr,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
511654,Radyr,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
511654,Radyr,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
511654,Radyr,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
511654,Radyr,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
511654,Radyr,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
511654,Radyr,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
511654,Radyr,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.37
511654,Radyr,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.35
511654,Radyr,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.11
511654,Radyr,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
511654,Radyr,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
511654,Radyr,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
511654,Radyr,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
511654,Radyr,2023-06-13T19:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T19:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T19:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T19:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-13T19:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-13T19:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-13T19:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-13T19:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-13T19:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T19:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
511654,Radyr,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
511654,Radyr,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
511654,Radyr,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
511654,Radyr,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.31
511654,Radyr,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.75
511654,Radyr,2023-06-13T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
511654,Radyr,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
511654,Radyr,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.9
511654,Radyr,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
511654,Radyr,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,39.0
511654,Radyr,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511654,Radyr,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
511654,Radyr,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
511654,Radyr,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
511654,Radyr,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511654,Radyr,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
511654,Radyr,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
511654,Radyr,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
511654,Radyr,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
511654,Radyr,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.51
511654,Radyr,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.77
511654,Radyr,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.03
511654,Radyr,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
511654,Radyr,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
511654,Radyr,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
511654,Radyr,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
511654,Radyr,2023-06-13T18:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T18:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-13T18:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-13T18:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-13T18:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T18:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-13T18:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-13T18:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-13T18:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T18:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
511654,Radyr,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
511654,Radyr,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
511654,Radyr,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.03
511654,Radyr,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.79
511654,Radyr,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.81
511654,Radyr,2023-06-13T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
511654,Radyr,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
511654,Radyr,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
511654,Radyr,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
511654,Radyr,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,39.1
511654,Radyr,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511654,Radyr,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
511654,Radyr,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511654,Radyr,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
511654,Radyr,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
511654,Radyr,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
511654,Radyr,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
511654,Radyr,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
511654,Radyr,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
511654,Radyr,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.72
511654,Radyr,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.3
511654,Radyr,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.92
511654,Radyr,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
511654,Radyr,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
511654,Radyr,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
511654,Radyr,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
511654,Radyr,2023-06-13T18:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T18:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-13T18:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-13T18:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-13T18:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-13T18:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T18:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-13T18:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-13T18:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T18:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
511654,Radyr,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
511654,Radyr,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
511654,Radyr,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.3
511654,Radyr,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.93
511654,Radyr,2023-06-13T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
511654,Radyr,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
511654,Radyr,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
511654,Radyr,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
511654,Radyr,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,39.1
511654,Radyr,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511654,Radyr,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
511654,Radyr,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511654,Radyr,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
511654,Radyr,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
511654,Radyr,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
511654,Radyr,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
511654,Radyr,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
511654,Radyr,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
511654,Radyr,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.97
511654,Radyr,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.13
511654,Radyr,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.34
511654,Radyr,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
511654,Radyr,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
511654,Radyr,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
511654,Radyr,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
511654,Radyr,2023-06-13T18:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T18:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-13T18:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T18:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-13T18:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T18:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-13T18:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-13T18:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-13T18:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T18:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
511654,Radyr,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.44
511654,Radyr,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.41
511654,Radyr,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.09
511654,Radyr,2023-06-13T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
511654,Radyr,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
511654,Radyr,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
511654,Radyr,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
511654,Radyr,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,39.2
511654,Radyr,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511654,Radyr,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
511654,Radyr,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511654,Radyr,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
511654,Radyr,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511654,Radyr,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
511654,Radyr,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
511654,Radyr,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
511654,Radyr,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
511654,Radyr,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.6
511654,Radyr,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.87
511654,Radyr,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.97
511654,Radyr,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
511654,Radyr,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
511654,Radyr,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
511654,Radyr,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
511654,Radyr,2023-06-13T18:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T18:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-13T18:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T18:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-13T18:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-13T18:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T18:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-13T18:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-13T18:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T18:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
511654,Radyr,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
511654,Radyr,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
511654,Radyr,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.43
511654,Radyr,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.77
511654,Radyr,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.29
511654,Radyr,2023-06-13T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
511654,Radyr,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
511654,Radyr,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.3
511654,Radyr,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
511654,Radyr,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
511654,Radyr,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,39.3
511654,Radyr,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511654,Radyr,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
511654,Radyr,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511654,Radyr,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
511654,Radyr,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511654,Radyr,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
511654,Radyr,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
511654,Radyr,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
511654,Radyr,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.54
511654,Radyr,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.52
511654,Radyr,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.54
511654,Radyr,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
511654,Radyr,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
511654,Radyr,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
511654,Radyr,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
511654,Radyr,2023-06-13T18:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T18:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-13T18:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T18:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-13T18:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-13T18:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-13T18:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-13T18:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-13T18:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T18:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
511654,Radyr,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
511654,Radyr,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
511654,Radyr,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.39
511654,Radyr,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.28
511654,Radyr,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.32
511654,Radyr,2023-06-13T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
511654,Radyr,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
511654,Radyr,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.7
511654,Radyr,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
511654,Radyr,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,39.3
511654,Radyr,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511654,Radyr,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
511654,Radyr,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511654,Radyr,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
511654,Radyr,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511654,Radyr,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
511654,Radyr,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
511654,Radyr,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
511654,Radyr,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
511654,Radyr,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.22
511654,Radyr,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.76
511654,Radyr,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.69
511654,Radyr,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
511654,Radyr,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
511654,Radyr,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
511654,Radyr,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
511654,Radyr,2023-06-13T18:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T18:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-13T18:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T18:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-13T18:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-13T18:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T18:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-13T18:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-13T18:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T18:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
511654,Radyr,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
511654,Radyr,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.49
511654,Radyr,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.73
511654,Radyr,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.44
511654,Radyr,2023-06-13T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
511654,Radyr,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
511654,Radyr,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.1
511654,Radyr,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
511654,Radyr,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,39.2
511654,Radyr,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511654,Radyr,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
511654,Radyr,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511654,Radyr,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
511654,Radyr,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
511654,Radyr,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
511654,Radyr,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
511654,Radyr,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
511654,Radyr,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
511654,Radyr,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.26
511654,Radyr,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.69
511654,Radyr,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.92
511654,Radyr,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
511654,Radyr,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
511654,Radyr,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
511654,Radyr,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
511654,Radyr,2023-06-13T17:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T17:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-13T17:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T17:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-13T17:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T17:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T17:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-13T17:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T17:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T17:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
511654,Radyr,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
511654,Radyr,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
511654,Radyr,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.27
511654,Radyr,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.34
511654,Radyr,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.75
511654,Radyr,2023-06-13T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
511654,Radyr,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
511654,Radyr,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
511654,Radyr,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
511654,Radyr,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,39.1
511654,Radyr,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511654,Radyr,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
511654,Radyr,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511654,Radyr,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
511654,Radyr,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511654,Radyr,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
511654,Radyr,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
511654,Radyr,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
511654,Radyr,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
511654,Radyr,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.47
511654,Radyr,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.34
511654,Radyr,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.95
511654,Radyr,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
511654,Radyr,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
511654,Radyr,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
511654,Radyr,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
511654,Radyr,2023-06-13T17:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T17:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-13T17:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T17:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-13T17:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-13T17:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-13T17:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-13T17:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T17:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T17:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
511654,Radyr,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
511654,Radyr,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
511654,Radyr,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.27
511654,Radyr,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.46
511654,Radyr,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.04
511654,Radyr,2023-06-13T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
511654,Radyr,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
511654,Radyr,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
511654,Radyr,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
511654,Radyr,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,39.0
511654,Radyr,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511654,Radyr,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
511654,Radyr,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511654,Radyr,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
511654,Radyr,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511654,Radyr,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
511654,Radyr,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
511654,Radyr,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
511654,Radyr,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
511654,Radyr,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.37
511654,Radyr,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.02
511654,Radyr,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.54
511654,Radyr,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
511654,Radyr,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
511654,Radyr,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
511654,Radyr,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
511654,Radyr,2023-06-13T17:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T17:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-13T17:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T17:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-13T17:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-13T17:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T17:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-13T17:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T17:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T17:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
511654,Radyr,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
511654,Radyr,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
511654,Radyr,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.52
511654,Radyr,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.6
511654,Radyr,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.49
511654,Radyr,2023-06-13T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
511654,Radyr,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
511654,Radyr,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
511654,Radyr,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
511654,Radyr,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
511654,Radyr,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,38.9
511654,Radyr,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511654,Radyr,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
511654,Radyr,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511654,Radyr,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
511654,Radyr,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
511654,Radyr,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
511654,Radyr,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
