Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
511654,Radyr,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
511654,Radyr,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.02
511654,Radyr,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.22
511654,Radyr,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.3
511654,Radyr,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
511654,Radyr,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
511654,Radyr,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
511654,Radyr,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
511654,Radyr,2023-06-13T17:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T17:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-13T17:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-13T17:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-13T17:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-13T17:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-13T17:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-13T17:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-13T17:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T17:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
511654,Radyr,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
511654,Radyr,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
511654,Radyr,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.07
511654,Radyr,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.56
511654,Radyr,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.08
511654,Radyr,2023-06-13T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
511654,Radyr,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
511654,Radyr,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
511654,Radyr,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
511654,Radyr,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.4
511654,Radyr,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,38.8
511654,Radyr,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511654,Radyr,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
511654,Radyr,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511654,Radyr,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
511654,Radyr,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511654,Radyr,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
511654,Radyr,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
511654,Radyr,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
511654,Radyr,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
511654,Radyr,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.33
511654,Radyr,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.53
511654,Radyr,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.46
511654,Radyr,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
511654,Radyr,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
511654,Radyr,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
511654,Radyr,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
511654,Radyr,2023-06-13T17:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T17:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T17:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T17:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-13T17:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T17:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-13T17:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-13T17:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-13T17:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T17:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
511654,Radyr,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
511654,Radyr,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
511654,Radyr,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.69
511654,Radyr,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.06
511654,Radyr,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.2
511654,Radyr,2023-06-13T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
511654,Radyr,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
511654,Radyr,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
511654,Radyr,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
511654,Radyr,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,38.7
511654,Radyr,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511654,Radyr,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
511654,Radyr,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511654,Radyr,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
511654,Radyr,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511654,Radyr,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
511654,Radyr,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
511654,Radyr,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
511654,Radyr,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
511654,Radyr,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.25
511654,Radyr,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.57
511654,Radyr,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.26
511654,Radyr,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
511654,Radyr,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
511654,Radyr,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
511654,Radyr,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
511654,Radyr,2023-06-13T17:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T17:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-13T17:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T17:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-13T17:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T17:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T17:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-13T17:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-13T17:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T17:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
511654,Radyr,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
511654,Radyr,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.64
511654,Radyr,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.68
511654,Radyr,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.6
511654,Radyr,2023-06-13T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
511654,Radyr,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
511654,Radyr,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
511654,Radyr,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
511654,Radyr,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,38.5
511654,Radyr,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511654,Radyr,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
511654,Radyr,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
511654,Radyr,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
511654,Radyr,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511654,Radyr,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
511654,Radyr,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
511654,Radyr,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
511654,Radyr,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
511654,Radyr,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.65
511654,Radyr,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.7
511654,Radyr,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.99
511654,Radyr,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
511654,Radyr,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
511654,Radyr,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
511654,Radyr,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
511654,Radyr,2023-06-13T16:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T16:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-13T16:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T16:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-13T16:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-13T16:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T16:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-13T16:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T16:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T16:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
511654,Radyr,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
511654,Radyr,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
511654,Radyr,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.37
511654,Radyr,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.88
511654,Radyr,2023-06-13T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
511654,Radyr,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
511654,Radyr,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
511654,Radyr,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
511654,Radyr,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
511654,Radyr,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,38.4
511654,Radyr,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511654,Radyr,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
511654,Radyr,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511654,Radyr,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
511654,Radyr,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511654,Radyr,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
511654,Radyr,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
511654,Radyr,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
511654,Radyr,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.84
511654,Radyr,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.01
511654,Radyr,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.96
511654,Radyr,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
511654,Radyr,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
511654,Radyr,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
511654,Radyr,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
511654,Radyr,2023-06-13T16:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T16:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-13T16:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T16:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-13T16:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-13T16:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T16:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-13T16:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T16:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T16:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
511654,Radyr,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.42
511654,Radyr,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.76
511654,Radyr,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.15
511654,Radyr,2023-06-13T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
511654,Radyr,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
511654,Radyr,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.1
511654,Radyr,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
511654,Radyr,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,38.2
511654,Radyr,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511654,Radyr,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
511654,Radyr,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
511654,Radyr,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
511654,Radyr,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
511654,Radyr,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
511654,Radyr,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
511654,Radyr,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
511654,Radyr,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
511654,Radyr,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.92
511654,Radyr,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.36
511654,Radyr,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.4
511654,Radyr,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
511654,Radyr,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
511654,Radyr,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
511654,Radyr,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
511654,Radyr,2023-06-13T16:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T16:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-13T16:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T16:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-13T16:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T16:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T16:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-13T16:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T16:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T16:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
511654,Radyr,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
511654,Radyr,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.46
511654,Radyr,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.66
511654,Radyr,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.25
511654,Radyr,2023-06-13T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
511654,Radyr,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
511654,Radyr,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.3
511654,Radyr,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
511654,Radyr,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,38.0
511654,Radyr,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
511654,Radyr,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
511654,Radyr,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
511654,Radyr,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
511654,Radyr,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
511654,Radyr,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
511654,Radyr,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
511654,Radyr,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
511654,Radyr,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.51
511654,Radyr,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.42
511654,Radyr,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.06
511654,Radyr,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
511654,Radyr,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
511654,Radyr,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
511654,Radyr,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
511654,Radyr,2023-06-13T16:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T16:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-13T16:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T16:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-13T16:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-13T16:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T16:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-13T16:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-13T16:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T16:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
511654,Radyr,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
511654,Radyr,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
511654,Radyr,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.32
511654,Radyr,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.25
511654,Radyr,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.22
511654,Radyr,2023-06-13T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
511654,Radyr,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
511654,Radyr,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
511654,Radyr,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
511654,Radyr,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
511654,Radyr,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,37.8
511654,Radyr,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
511654,Radyr,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
511654,Radyr,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
511654,Radyr,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
511654,Radyr,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
511654,Radyr,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
511654,Radyr,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
511654,Radyr,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
511654,Radyr,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.78
511654,Radyr,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.86
511654,Radyr,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.66
511654,Radyr,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
511654,Radyr,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
511654,Radyr,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
511654,Radyr,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
511654,Radyr,2023-06-13T16:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T16:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-13T16:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T16:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-13T16:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T16:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T16:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-13T16:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-13T16:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T16:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
511654,Radyr,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
511654,Radyr,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
511654,Radyr,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.76
511654,Radyr,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.93
511654,Radyr,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.97
511654,Radyr,2023-06-13T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
511654,Radyr,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
511654,Radyr,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
511654,Radyr,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
511654,Radyr,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,37.7
511654,Radyr,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
511654,Radyr,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
511654,Radyr,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
511654,Radyr,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
511654,Radyr,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511654,Radyr,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
511654,Radyr,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
511654,Radyr,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.04
511654,Radyr,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.1
511654,Radyr,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.49
511654,Radyr,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
511654,Radyr,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
511654,Radyr,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
511654,Radyr,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
511654,Radyr,2023-06-13T16:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T16:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-13T16:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T16:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-13T16:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-13T16:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T16:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-13T16:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T16:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T16:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
511654,Radyr,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
511654,Radyr,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
511654,Radyr,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
511654,Radyr,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.75
511654,Radyr,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.68
511654,Radyr,2023-06-13T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
511654,Radyr,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
511654,Radyr,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
511654,Radyr,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
511654,Radyr,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,37.5
511654,Radyr,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
511654,Radyr,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
511654,Radyr,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
511654,Radyr,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
511654,Radyr,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
511654,Radyr,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
511654,Radyr,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
511654,Radyr,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
511654,Radyr,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
511654,Radyr,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.27
511654,Radyr,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.65
511654,Radyr,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.02
511654,Radyr,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
511654,Radyr,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
511654,Radyr,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
511654,Radyr,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
511654,Radyr,2023-06-13T15:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T15:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-13T15:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-13T15:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-13T15:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-13T15:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T15:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-13T15:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-13T15:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T15:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
511654,Radyr,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
511654,Radyr,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
511654,Radyr,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.44
511654,Radyr,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.68
511654,Radyr,2023-06-13T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
511654,Radyr,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
511654,Radyr,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
511654,Radyr,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
511654,Radyr,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,37.4
511654,Radyr,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
511654,Radyr,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
511654,Radyr,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
511654,Radyr,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
511654,Radyr,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
511654,Radyr,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
511654,Radyr,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
511654,Radyr,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
511654,Radyr,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
511654,Radyr,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.98
511654,Radyr,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.09
511654,Radyr,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.59
511654,Radyr,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
511654,Radyr,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
511654,Radyr,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
511654,Radyr,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
511654,Radyr,2023-06-13T15:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T15:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-13T15:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-13T15:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-13T15:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T15:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T15:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-13T15:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-13T15:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T15:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
511654,Radyr,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.49
511654,Radyr,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.05
511654,Radyr,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.9
511654,Radyr,2023-06-13T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
511654,Radyr,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
511654,Radyr,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
511654,Radyr,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
511654,Radyr,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,37.4
511654,Radyr,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511654,Radyr,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
511654,Radyr,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
511654,Radyr,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
511654,Radyr,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511654,Radyr,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
511654,Radyr,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
511654,Radyr,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
511654,Radyr,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.02
511654,Radyr,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.14
511654,Radyr,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.85
511654,Radyr,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
511654,Radyr,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
511654,Radyr,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
511654,Radyr,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
511654,Radyr,2023-06-13T15:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-13T15:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T15:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-13T15:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-13T15:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-13T15:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-13T15:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-13T15:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-13T15:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T15:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
511654,Radyr,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
511654,Radyr,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
511654,Radyr,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
511654,Radyr,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.94
511654,Radyr,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.99
511654,Radyr,2023-06-13T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
511654,Radyr,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
511654,Radyr,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
511654,Radyr,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
511654,Radyr,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,37.3
511654,Radyr,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511654,Radyr,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
511654,Radyr,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
511654,Radyr,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
511654,Radyr,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511654,Radyr,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
511654,Radyr,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
511654,Radyr,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.22
511654,Radyr,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.46
511654,Radyr,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.16
511654,Radyr,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
511654,Radyr,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
511654,Radyr,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
511654,Radyr,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
511654,Radyr,2023-06-13T15:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T15:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-13T15:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-13T15:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-13T15:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T15:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T15:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-13T15:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-13T15:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T15:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
511654,Radyr,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
511654,Radyr,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.35
511654,Radyr,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.57
511654,Radyr,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.55
511654,Radyr,2023-06-13T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
511654,Radyr,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
511654,Radyr,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.4
511654,Radyr,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
511654,Radyr,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
