Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,37.1
511654,Radyr,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
511654,Radyr,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
511654,Radyr,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
511654,Radyr,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
511654,Radyr,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
511654,Radyr,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
511654,Radyr,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
511654,Radyr,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
511654,Radyr,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.18
511654,Radyr,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.28
511654,Radyr,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.95
511654,Radyr,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
511654,Radyr,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
511654,Radyr,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
511654,Radyr,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
511654,Radyr,2023-06-13T15:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T15:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T15:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-13T15:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-13T15:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T15:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-13T15:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-13T15:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-13T15:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T15:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
511654,Radyr,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
511654,Radyr,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
511654,Radyr,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.14
511654,Radyr,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.88
511654,Radyr,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.83
511654,Radyr,2023-06-13T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
511654,Radyr,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
511654,Radyr,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
511654,Radyr,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
511654,Radyr,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,36.9
511654,Radyr,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
511654,Radyr,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
511654,Radyr,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
511654,Radyr,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
511654,Radyr,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
511654,Radyr,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
511654,Radyr,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
511654,Radyr,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
511654,Radyr,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.78
511654,Radyr,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.24
511654,Radyr,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.8
511654,Radyr,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
511654,Radyr,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
511654,Radyr,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
511654,Radyr,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
511654,Radyr,2023-06-13T15:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T15:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T15:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-13T15:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-13T15:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-13T15:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-13T15:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-13T15:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-13T15:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T15:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
511654,Radyr,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
511654,Radyr,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
511654,Radyr,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.56
511654,Radyr,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.1
511654,Radyr,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
511654,Radyr,2023-06-13T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
511654,Radyr,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
511654,Radyr,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
511654,Radyr,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
511654,Radyr,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,36.7
511654,Radyr,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
511654,Radyr,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
511654,Radyr,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
511654,Radyr,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
511654,Radyr,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
511654,Radyr,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
511654,Radyr,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
511654,Radyr,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
511654,Radyr,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
511654,Radyr,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.75
511654,Radyr,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.9
511654,Radyr,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.73
511654,Radyr,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
511654,Radyr,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
511654,Radyr,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
511654,Radyr,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
511654,Radyr,2023-06-13T14:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T14:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T14:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-13T14:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-13T14:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T14:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-13T14:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-13T14:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-13T14:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T14:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
511654,Radyr,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
511654,Radyr,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
511654,Radyr,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.07
511654,Radyr,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.21
511654,Radyr,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.73
511654,Radyr,2023-06-13T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
511654,Radyr,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
511654,Radyr,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
511654,Radyr,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
511654,Radyr,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,36.5
511654,Radyr,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
511654,Radyr,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
511654,Radyr,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
511654,Radyr,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
511654,Radyr,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
511654,Radyr,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
511654,Radyr,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
511654,Radyr,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
511654,Radyr,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
511654,Radyr,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.88
511654,Radyr,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.79
511654,Radyr,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.26
511654,Radyr,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
511654,Radyr,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
511654,Radyr,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
511654,Radyr,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
511654,Radyr,2023-06-13T14:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-13T14:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-13T14:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-13T14:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-13T14:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T14:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-13T14:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-13T14:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-13T14:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T14:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
511654,Radyr,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.14
511654,Radyr,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.54
511654,Radyr,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.63
511654,Radyr,2023-06-13T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
511654,Radyr,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
511654,Radyr,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
511654,Radyr,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
511654,Radyr,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,36.4
511654,Radyr,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
511654,Radyr,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
511654,Radyr,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
511654,Radyr,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
511654,Radyr,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
511654,Radyr,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
511654,Radyr,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
511654,Radyr,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
511654,Radyr,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
511654,Radyr,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.2
511654,Radyr,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.74
511654,Radyr,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.12
511654,Radyr,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
511654,Radyr,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
511654,Radyr,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
511654,Radyr,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
511654,Radyr,2023-06-13T14:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T14:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-13T14:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-13T14:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-13T14:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T14:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-13T14:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-13T14:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T14:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T14:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
511654,Radyr,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
511654,Radyr,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
511654,Radyr,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
511654,Radyr,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.9
511654,Radyr,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.9
511654,Radyr,2023-06-13T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
511654,Radyr,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
511654,Radyr,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
511654,Radyr,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
511654,Radyr,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,36.3
511654,Radyr,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
511654,Radyr,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
511654,Radyr,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
511654,Radyr,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
511654,Radyr,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
511654,Radyr,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
511654,Radyr,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
511654,Radyr,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
511654,Radyr,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
511654,Radyr,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.05
511654,Radyr,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.46
511654,Radyr,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.82
511654,Radyr,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
511654,Radyr,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
511654,Radyr,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
511654,Radyr,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
511654,Radyr,2023-06-13T14:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T14:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T14:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-13T14:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-13T14:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T14:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-13T14:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-13T14:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-13T14:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T14:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
511654,Radyr,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
511654,Radyr,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
511654,Radyr,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.65
511654,Radyr,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.44
511654,Radyr,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.61
511654,Radyr,2023-06-13T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
511654,Radyr,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
511654,Radyr,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
511654,Radyr,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
511654,Radyr,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,36.2
511654,Radyr,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
511654,Radyr,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
511654,Radyr,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
511654,Radyr,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
511654,Radyr,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
511654,Radyr,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
511654,Radyr,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
511654,Radyr,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
511654,Radyr,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.97
511654,Radyr,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.86
511654,Radyr,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.68
511654,Radyr,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
511654,Radyr,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
511654,Radyr,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
511654,Radyr,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
511654,Radyr,2023-06-13T14:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T14:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T14:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T14:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-13T14:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T14:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T14:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-13T14:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T14:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T14:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
511654,Radyr,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
511654,Radyr,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.03
511654,Radyr,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
511654,Radyr,2023-06-13T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
511654,Radyr,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
511654,Radyr,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
511654,Radyr,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
511654,Radyr,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,36.1
511654,Radyr,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
511654,Radyr,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
511654,Radyr,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
511654,Radyr,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
511654,Radyr,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
511654,Radyr,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
511654,Radyr,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
511654,Radyr,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
511654,Radyr,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.87
511654,Radyr,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.69
511654,Radyr,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.53
511654,Radyr,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
511654,Radyr,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
511654,Radyr,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
511654,Radyr,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
511654,Radyr,2023-06-13T14:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T14:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T14:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-13T14:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-13T14:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T14:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T14:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-13T14:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-13T14:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T14:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
511654,Radyr,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
511654,Radyr,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
511654,Radyr,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
511654,Radyr,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.4
511654,Radyr,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
511654,Radyr,2023-06-13T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
511654,Radyr,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
511654,Radyr,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
511654,Radyr,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
511654,Radyr,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,36.0
511654,Radyr,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
511654,Radyr,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
511654,Radyr,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
511654,Radyr,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
511654,Radyr,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
511654,Radyr,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
511654,Radyr,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
511654,Radyr,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
511654,Radyr,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
511654,Radyr,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.19
511654,Radyr,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.08
511654,Radyr,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.71
511654,Radyr,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
511654,Radyr,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
511654,Radyr,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
511654,Radyr,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
511654,Radyr,2023-06-13T13:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T13:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T13:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T13:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-13T13:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T13:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-13T13:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-13T13:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T13:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T13:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
511654,Radyr,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
511654,Radyr,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
511654,Radyr,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.07
511654,Radyr,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.8
511654,Radyr,2023-06-13T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
511654,Radyr,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
511654,Radyr,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
511654,Radyr,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
511654,Radyr,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,36.0
511654,Radyr,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
511654,Radyr,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
511654,Radyr,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
511654,Radyr,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
511654,Radyr,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
511654,Radyr,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
511654,Radyr,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
511654,Radyr,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
511654,Radyr,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
511654,Radyr,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.58
511654,Radyr,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.63
511654,Radyr,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.57
511654,Radyr,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
511654,Radyr,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
511654,Radyr,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
511654,Radyr,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
511654,Radyr,2023-06-13T13:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T13:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T13:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T13:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-13T13:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T13:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-13T13:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-13T13:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T13:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T13:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
511654,Radyr,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
511654,Radyr,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
511654,Radyr,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
511654,Radyr,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.75
511654,Radyr,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.01
511654,Radyr,2023-06-13T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
511654,Radyr,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
511654,Radyr,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
511654,Radyr,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
511654,Radyr,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,36.0
511654,Radyr,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
511654,Radyr,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
511654,Radyr,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
511654,Radyr,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
511654,Radyr,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
511654,Radyr,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
511654,Radyr,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
511654,Radyr,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
511654,Radyr,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
511654,Radyr,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.61
511654,Radyr,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.17
511654,Radyr,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.65
511654,Radyr,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
511654,Radyr,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
511654,Radyr,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
511654,Radyr,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
511654,Radyr,2023-06-13T13:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T13:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T13:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-13T13:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-13T13:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T13:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-13T13:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-13T13:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-13T13:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T13:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
511654,Radyr,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
511654,Radyr,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
511654,Radyr,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
511654,Radyr,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.05
511654,Radyr,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
511654,Radyr,2023-06-13T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
511654,Radyr,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
511654,Radyr,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
511654,Radyr,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
511654,Radyr,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,36.0
511654,Radyr,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
511654,Radyr,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
511654,Radyr,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
511654,Radyr,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
511654,Radyr,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
511654,Radyr,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
511654,Radyr,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
511654,Radyr,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
511654,Radyr,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
511654,Radyr,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.65
511654,Radyr,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.15
511654,Radyr,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.57
511654,Radyr,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
511654,Radyr,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
511654,Radyr,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
511654,Radyr,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
511654,Radyr,2023-06-13T13:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T13:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T13:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-13T13:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-13T13:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T13:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T13:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-13T13:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T13:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T13:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
511654,Radyr,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
511654,Radyr,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
511654,Radyr,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.45
511654,Radyr,2023-06-13T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
511654,Radyr,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
511654,Radyr,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
511654,Radyr,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
511654,Radyr,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,36.0
511654,Radyr,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
511654,Radyr,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
511654,Radyr,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
511654,Radyr,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
511654,Radyr,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
511654,Radyr,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
511654,Radyr,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
511654,Radyr,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
511654,Radyr,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
511654,Radyr,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.17
511654,Radyr,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.97
511654,Radyr,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.22
511654,Radyr,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
511654,Radyr,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
511654,Radyr,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
511654,Radyr,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
511654,Radyr,2023-06-13T13:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T13:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T13:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-13T13:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-13T13:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-13T13:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-13T13:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-13T13:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T13:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T13:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
511654,Radyr,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
511654,Radyr,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
511654,Radyr,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.42
511654,Radyr,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.82
511654,Radyr,2023-06-13T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
511654,Radyr,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
511654,Radyr,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
511654,Radyr,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
