Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,36.1
511654,Radyr,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
511654,Radyr,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
511654,Radyr,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
511654,Radyr,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
511654,Radyr,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
511654,Radyr,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
511654,Radyr,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
511654,Radyr,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
511654,Radyr,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
511654,Radyr,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.92
511654,Radyr,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.54
511654,Radyr,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.73
511654,Radyr,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
511654,Radyr,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
511654,Radyr,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
511654,Radyr,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
511654,Radyr,2023-06-13T13:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T13:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-13T13:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-13T13:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-13T13:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-13T13:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-13T13:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-13T13:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T13:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T13:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
511654,Radyr,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
511654,Radyr,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
511654,Radyr,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.43
511654,Radyr,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
511654,Radyr,2023-06-13T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
511654,Radyr,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
511654,Radyr,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
511654,Radyr,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
511654,Radyr,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,36.1
511654,Radyr,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
511654,Radyr,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
511654,Radyr,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
511654,Radyr,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
511654,Radyr,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
511654,Radyr,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
511654,Radyr,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
511654,Radyr,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
511654,Radyr,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
511654,Radyr,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.78
511654,Radyr,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.18
511654,Radyr,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.23
511654,Radyr,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
511654,Radyr,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
511654,Radyr,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
511654,Radyr,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
511654,Radyr,2023-06-13T12:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T12:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T12:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-13T12:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-13T12:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T12:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-13T12:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-13T12:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-13T12:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T12:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
511654,Radyr,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
511654,Radyr,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
511654,Radyr,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.31
511654,Radyr,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.45
511654,Radyr,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.15
511654,Radyr,2023-06-13T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
511654,Radyr,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
511654,Radyr,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
511654,Radyr,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
511654,Radyr,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,36.1
511654,Radyr,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
511654,Radyr,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
511654,Radyr,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
511654,Radyr,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
511654,Radyr,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
511654,Radyr,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
511654,Radyr,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
511654,Radyr,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
511654,Radyr,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
511654,Radyr,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.5
511654,Radyr,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.56
511654,Radyr,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.39
511654,Radyr,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
511654,Radyr,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
511654,Radyr,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
511654,Radyr,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
511654,Radyr,2023-06-13T12:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T12:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T12:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T12:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-13T12:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-13T12:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-13T12:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-13T12:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T12:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T12:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
511654,Radyr,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
511654,Radyr,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.13
511654,Radyr,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.26
511654,Radyr,2023-06-13T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
511654,Radyr,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
511654,Radyr,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
511654,Radyr,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
511654,Radyr,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,36.1
511654,Radyr,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
511654,Radyr,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
511654,Radyr,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
511654,Radyr,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
511654,Radyr,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
511654,Radyr,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
511654,Radyr,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
511654,Radyr,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
511654,Radyr,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
511654,Radyr,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.42
511654,Radyr,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
511654,Radyr,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.07
511654,Radyr,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
511654,Radyr,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
511654,Radyr,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
511654,Radyr,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
511654,Radyr,2023-06-13T12:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T12:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T12:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T12:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-13T12:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-13T12:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-13T12:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-13T12:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T12:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T12:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
511654,Radyr,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
511654,Radyr,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.39
511654,Radyr,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.14
511654,Radyr,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
511654,Radyr,2023-06-13T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
511654,Radyr,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
511654,Radyr,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
511654,Radyr,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
511654,Radyr,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,36.1
511654,Radyr,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511654,Radyr,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
511654,Radyr,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
511654,Radyr,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
511654,Radyr,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511654,Radyr,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
511654,Radyr,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
511654,Radyr,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
511654,Radyr,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
511654,Radyr,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.7
511654,Radyr,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.9
511654,Radyr,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.73
511654,Radyr,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
511654,Radyr,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
511654,Radyr,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
511654,Radyr,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
511654,Radyr,2023-06-13T12:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T12:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T12:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T12:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-13T12:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T12:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-13T12:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-13T12:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T12:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T12:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
511654,Radyr,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
511654,Radyr,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
511654,Radyr,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
511654,Radyr,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.95
511654,Radyr,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
511654,Radyr,2023-06-13T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
511654,Radyr,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
511654,Radyr,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
511654,Radyr,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
511654,Radyr,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,36.1
511654,Radyr,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511654,Radyr,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
511654,Radyr,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
511654,Radyr,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
511654,Radyr,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511654,Radyr,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
511654,Radyr,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
511654,Radyr,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
511654,Radyr,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
511654,Radyr,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.1
511654,Radyr,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.38
511654,Radyr,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.68
511654,Radyr,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
511654,Radyr,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
511654,Radyr,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
511654,Radyr,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
511654,Radyr,2023-06-13T12:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T12:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-13T12:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-13T12:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-13T12:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-13T12:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-13T12:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-13T12:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T12:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T12:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
511654,Radyr,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
511654,Radyr,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
511654,Radyr,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.86
511654,Radyr,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.63
511654,Radyr,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
511654,Radyr,2023-06-13T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
511654,Radyr,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
511654,Radyr,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
511654,Radyr,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
511654,Radyr,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,36.0
511654,Radyr,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511654,Radyr,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
511654,Radyr,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
511654,Radyr,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
511654,Radyr,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
511654,Radyr,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
511654,Radyr,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
511654,Radyr,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
511654,Radyr,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
511654,Radyr,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.72
511654,Radyr,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.96
511654,Radyr,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.17
511654,Radyr,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
511654,Radyr,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
511654,Radyr,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
511654,Radyr,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
511654,Radyr,2023-06-13T12:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T12:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-13T12:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-13T12:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-13T12:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-13T12:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-13T12:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-13T12:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T12:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T12:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
511654,Radyr,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
511654,Radyr,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
511654,Radyr,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.22
511654,Radyr,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.39
511654,Radyr,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.35
511654,Radyr,2023-06-13T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
511654,Radyr,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
511654,Radyr,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
511654,Radyr,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
511654,Radyr,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,36.0
511654,Radyr,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511654,Radyr,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
511654,Radyr,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
511654,Radyr,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
511654,Radyr,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
511654,Radyr,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
511654,Radyr,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
511654,Radyr,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
511654,Radyr,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
511654,Radyr,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.87
511654,Radyr,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.18
511654,Radyr,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.29
511654,Radyr,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
511654,Radyr,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
511654,Radyr,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
511654,Radyr,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
511654,Radyr,2023-06-13T11:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T11:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-13T11:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-13T11:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-13T11:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T11:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-13T11:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-13T11:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T11:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T11:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
511654,Radyr,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
511654,Radyr,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
511654,Radyr,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.04
511654,Radyr,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
511654,Radyr,2023-06-13T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
511654,Radyr,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
511654,Radyr,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
511654,Radyr,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
511654,Radyr,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,35.8
511654,Radyr,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
511654,Radyr,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
511654,Radyr,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
511654,Radyr,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
511654,Radyr,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
511654,Radyr,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
511654,Radyr,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
511654,Radyr,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
511654,Radyr,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
511654,Radyr,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.9
511654,Radyr,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.15
511654,Radyr,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.48
511654,Radyr,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
511654,Radyr,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
511654,Radyr,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
511654,Radyr,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
511654,Radyr,2023-06-13T11:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T11:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-13T11:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-13T11:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-13T11:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-13T11:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-13T11:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-13T11:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T11:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T11:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
511654,Radyr,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
511654,Radyr,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
511654,Radyr,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.54
511654,Radyr,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.18
511654,Radyr,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
511654,Radyr,2023-06-13T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
511654,Radyr,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
511654,Radyr,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
511654,Radyr,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
511654,Radyr,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.4
511654,Radyr,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,35.7
511654,Radyr,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
511654,Radyr,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
511654,Radyr,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
511654,Radyr,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
511654,Radyr,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
511654,Radyr,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
511654,Radyr,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
511654,Radyr,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
511654,Radyr,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.77
511654,Radyr,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.76
511654,Radyr,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.39
511654,Radyr,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
511654,Radyr,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
511654,Radyr,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
511654,Radyr,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
511654,Radyr,2023-06-13T11:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T11:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T11:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T11:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-13T11:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-13T11:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-13T11:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-13T11:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T11:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T11:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
511654,Radyr,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
511654,Radyr,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
511654,Radyr,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.24
511654,Radyr,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.14
511654,Radyr,2023-06-13T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
511654,Radyr,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
511654,Radyr,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
511654,Radyr,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
511654,Radyr,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.4
511654,Radyr,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,35.6
511654,Radyr,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
511654,Radyr,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
511654,Radyr,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
511654,Radyr,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
511654,Radyr,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
511654,Radyr,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
511654,Radyr,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
511654,Radyr,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
511654,Radyr,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
511654,Radyr,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.72
511654,Radyr,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.89
511654,Radyr,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.12
511654,Radyr,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
511654,Radyr,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
511654,Radyr,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
511654,Radyr,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
511654,Radyr,2023-06-13T11:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T11:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T11:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-13T11:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-13T11:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T11:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-13T11:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-13T11:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-13T11:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T11:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
511654,Radyr,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
511654,Radyr,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
511654,Radyr,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.77
511654,Radyr,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.36
511654,Radyr,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
511654,Radyr,2023-06-13T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
511654,Radyr,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
511654,Radyr,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
511654,Radyr,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
511654,Radyr,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,35.4
511654,Radyr,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
511654,Radyr,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
511654,Radyr,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
511654,Radyr,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
511654,Radyr,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
511654,Radyr,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
511654,Radyr,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
511654,Radyr,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
511654,Radyr,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
511654,Radyr,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.73
511654,Radyr,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.1
511654,Radyr,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.77
511654,Radyr,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
511654,Radyr,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
511654,Radyr,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
511654,Radyr,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
511654,Radyr,2023-06-13T11:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T11:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T11:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T11:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-13T11:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T11:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T11:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-13T11:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T11:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T11:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
511654,Radyr,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
511654,Radyr,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
511654,Radyr,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
511654,Radyr,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.05
511654,Radyr,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
511654,Radyr,2023-06-13T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
511654,Radyr,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
511654,Radyr,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
511654,Radyr,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
511654,Radyr,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,35.2
511654,Radyr,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
511654,Radyr,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
511654,Radyr,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
511654,Radyr,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
511654,Radyr,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
511654,Radyr,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
511654,Radyr,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
511654,Radyr,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.18
511654,Radyr,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.79
511654,Radyr,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.1
511654,Radyr,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
511654,Radyr,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
511654,Radyr,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
511654,Radyr,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
511654,Radyr,2023-06-13T11:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T11:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-13T11:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T11:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-13T11:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-13T11:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T11:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-13T11:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T11:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T11:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
