Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
511654,Radyr,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
511654,Radyr,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
511654,Radyr,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.61
511654,Radyr,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.89
511654,Radyr,2023-06-13T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
511654,Radyr,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
511654,Radyr,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
511654,Radyr,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
511654,Radyr,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,35.0
511654,Radyr,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
511654,Radyr,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
511654,Radyr,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
511654,Radyr,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
511654,Radyr,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
511654,Radyr,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
511654,Radyr,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
511654,Radyr,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
511654,Radyr,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.3
511654,Radyr,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.94
511654,Radyr,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.49
511654,Radyr,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
511654,Radyr,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
511654,Radyr,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
511654,Radyr,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
511654,Radyr,2023-06-13T10:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T10:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T10:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-13T10:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-13T10:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T10:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T10:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-13T10:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-13T10:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T10:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
511654,Radyr,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
511654,Radyr,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
511654,Radyr,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
511654,Radyr,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.19
511654,Radyr,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.67
511654,Radyr,2023-06-13T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
511654,Radyr,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
511654,Radyr,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
511654,Radyr,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
511654,Radyr,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,34.8
511654,Radyr,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
511654,Radyr,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
511654,Radyr,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
511654,Radyr,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
511654,Radyr,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
511654,Radyr,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
511654,Radyr,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
511654,Radyr,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
511654,Radyr,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
511654,Radyr,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.11
511654,Radyr,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.31
511654,Radyr,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.29
511654,Radyr,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
511654,Radyr,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
511654,Radyr,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
511654,Radyr,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
511654,Radyr,2023-06-13T10:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T10:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-13T10:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-13T10:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-13T10:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T10:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T10:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-13T10:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-13T10:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T10:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
511654,Radyr,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
511654,Radyr,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.74
511654,Radyr,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.45
511654,Radyr,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.07
511654,Radyr,2023-06-13T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
511654,Radyr,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
511654,Radyr,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
511654,Radyr,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
511654,Radyr,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,34.6
511654,Radyr,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
511654,Radyr,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
511654,Radyr,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
511654,Radyr,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
511654,Radyr,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
511654,Radyr,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
511654,Radyr,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
511654,Radyr,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
511654,Radyr,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
511654,Radyr,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.56
511654,Radyr,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.35
511654,Radyr,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.8
511654,Radyr,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
511654,Radyr,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
511654,Radyr,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
511654,Radyr,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
511654,Radyr,2023-06-13T10:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T10:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-13T10:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T10:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-13T10:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T10:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-13T10:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-13T10:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-13T10:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T10:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
511654,Radyr,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
511654,Radyr,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
511654,Radyr,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.32
511654,Radyr,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.61
511654,Radyr,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.59
511654,Radyr,2023-06-13T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
511654,Radyr,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
511654,Radyr,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
511654,Radyr,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
511654,Radyr,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,34.3
511654,Radyr,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511654,Radyr,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
511654,Radyr,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
511654,Radyr,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
511654,Radyr,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
511654,Radyr,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
511654,Radyr,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
511654,Radyr,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
511654,Radyr,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
511654,Radyr,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.83
511654,Radyr,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.63
511654,Radyr,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.11
511654,Radyr,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
511654,Radyr,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
511654,Radyr,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
511654,Radyr,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
511654,Radyr,2023-06-13T10:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T10:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-13T10:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T10:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-13T10:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T10:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-13T10:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-13T10:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-13T10:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T10:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
511654,Radyr,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
511654,Radyr,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
511654,Radyr,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
511654,Radyr,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.71
511654,Radyr,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.62
511654,Radyr,2023-06-13T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
511654,Radyr,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
511654,Radyr,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
511654,Radyr,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
511654,Radyr,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,34.1
511654,Radyr,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
511654,Radyr,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
511654,Radyr,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
511654,Radyr,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
511654,Radyr,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
511654,Radyr,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
511654,Radyr,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
511654,Radyr,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
511654,Radyr,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
511654,Radyr,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.67
511654,Radyr,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.39
511654,Radyr,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.51
511654,Radyr,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
511654,Radyr,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
511654,Radyr,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
511654,Radyr,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
511654,Radyr,2023-06-13T10:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T10:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T10:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T10:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-13T10:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-13T10:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-13T10:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-13T10:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-13T10:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T10:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
511654,Radyr,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
511654,Radyr,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
511654,Radyr,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.62
511654,Radyr,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
511654,Radyr,2023-06-13T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
511654,Radyr,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
511654,Radyr,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.7
511654,Radyr,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
511654,Radyr,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,33.9
511654,Radyr,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
511654,Radyr,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
511654,Radyr,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
511654,Radyr,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
511654,Radyr,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
511654,Radyr,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
511654,Radyr,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
511654,Radyr,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
511654,Radyr,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
511654,Radyr,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.65
511654,Radyr,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.69
511654,Radyr,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.71
511654,Radyr,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
511654,Radyr,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
511654,Radyr,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
511654,Radyr,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
511654,Radyr,2023-06-13T10:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T10:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T10:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-13T10:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-13T10:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T10:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-13T10:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-13T10:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-13T10:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T10:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
511654,Radyr,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
511654,Radyr,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
511654,Radyr,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.96
511654,Radyr,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.63
511654,Radyr,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
511654,Radyr,2023-06-13T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
511654,Radyr,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
511654,Radyr,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
511654,Radyr,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
511654,Radyr,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,33.6
511654,Radyr,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
511654,Radyr,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
511654,Radyr,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
511654,Radyr,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
511654,Radyr,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
511654,Radyr,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
511654,Radyr,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
511654,Radyr,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
511654,Radyr,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
511654,Radyr,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.6
511654,Radyr,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.53
511654,Radyr,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.11
511654,Radyr,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
511654,Radyr,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
511654,Radyr,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
511654,Radyr,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
511654,Radyr,2023-06-13T09:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T09:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-13T09:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-13T09:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-13T09:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T09:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-13T09:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-13T09:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-13T09:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T09:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
511654,Radyr,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
511654,Radyr,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
511654,Radyr,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.27
511654,Radyr,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.59
511654,Radyr,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.13
511654,Radyr,2023-06-13T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
511654,Radyr,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
511654,Radyr,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
511654,Radyr,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
511654,Radyr,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,33.4
511654,Radyr,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511654,Radyr,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
511654,Radyr,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
511654,Radyr,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
511654,Radyr,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
511654,Radyr,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
511654,Radyr,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
511654,Radyr,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
511654,Radyr,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.5
511654,Radyr,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.44
511654,Radyr,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.44
511654,Radyr,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
511654,Radyr,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
511654,Radyr,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
511654,Radyr,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
511654,Radyr,2023-06-13T09:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T09:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-13T09:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-13T09:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-13T09:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-13T09:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-13T09:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-13T09:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-13T09:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T09:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
511654,Radyr,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.74
511654,Radyr,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.53
511654,Radyr,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.87
511654,Radyr,2023-06-13T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
511654,Radyr,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
511654,Radyr,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
511654,Radyr,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
511654,Radyr,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,33.2
511654,Radyr,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
511654,Radyr,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
511654,Radyr,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
511654,Radyr,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
511654,Radyr,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
511654,Radyr,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
511654,Radyr,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
511654,Radyr,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
511654,Radyr,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.76
511654,Radyr,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.01
511654,Radyr,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.07
511654,Radyr,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
511654,Radyr,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
511654,Radyr,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
511654,Radyr,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
511654,Radyr,2023-06-13T09:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T09:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-13T09:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-13T09:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.06
511654,Radyr,2023-06-13T09:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-13T09:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-13T09:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-13T09:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-13T09:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T09:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
511654,Radyr,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
511654,Radyr,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.88
511654,Radyr,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.47
511654,Radyr,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.07
511654,Radyr,2023-06-13T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
511654,Radyr,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
511654,Radyr,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
511654,Radyr,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
511654,Radyr,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,33.0
511654,Radyr,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
511654,Radyr,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
511654,Radyr,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
511654,Radyr,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
511654,Radyr,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
511654,Radyr,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
511654,Radyr,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
511654,Radyr,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
511654,Radyr,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
511654,Radyr,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.98
511654,Radyr,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
511654,Radyr,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.71
511654,Radyr,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
511654,Radyr,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
511654,Radyr,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
511654,Radyr,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
511654,Radyr,2023-06-13T09:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T09:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-13T09:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-13T09:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.06
511654,Radyr,2023-06-13T09:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-13T09:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-13T09:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-13T09:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-13T09:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T09:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
511654,Radyr,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
511654,Radyr,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
511654,Radyr,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.35
511654,Radyr,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.38
511654,Radyr,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.71
511654,Radyr,2023-06-13T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
511654,Radyr,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
511654,Radyr,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
511654,Radyr,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
511654,Radyr,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,32.8
511654,Radyr,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
511654,Radyr,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
511654,Radyr,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
511654,Radyr,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
511654,Radyr,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
511654,Radyr,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
511654,Radyr,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
511654,Radyr,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
511654,Radyr,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
511654,Radyr,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.82
511654,Radyr,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.46
511654,Radyr,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.1
511654,Radyr,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
511654,Radyr,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
511654,Radyr,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
511654,Radyr,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
511654,Radyr,2023-06-13T09:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T09:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-13T09:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-13T09:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.06
511654,Radyr,2023-06-13T09:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T09:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T09:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-13T09:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-13T09:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T09:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
511654,Radyr,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
511654,Radyr,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
511654,Radyr,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.57
511654,Radyr,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.41
511654,Radyr,2023-06-13T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
511654,Radyr,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
511654,Radyr,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
511654,Radyr,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
511654,Radyr,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
511654,Radyr,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,32.6
511654,Radyr,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
511654,Radyr,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
511654,Radyr,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
511654,Radyr,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
511654,Radyr,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
511654,Radyr,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
511654,Radyr,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
511654,Radyr,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
511654,Radyr,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
511654,Radyr,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.83
511654,Radyr,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.47
511654,Radyr,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.68
511654,Radyr,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
511654,Radyr,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
511654,Radyr,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
511654,Radyr,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
511654,Radyr,2023-06-13T09:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T09:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-13T09:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-13T09:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.06
511654,Radyr,2023-06-13T09:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T09:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T09:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-13T09:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-13T09:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T09:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
511654,Radyr,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.01
511654,Radyr,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.61
511654,Radyr,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.99
511654,Radyr,2023-06-13T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
511654,Radyr,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
511654,Radyr,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.5
511654,Radyr,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
511654,Radyr,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,32.4
511654,Radyr,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
511654,Radyr,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
511654,Radyr,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
511654,Radyr,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
511654,Radyr,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511654,Radyr,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
511654,Radyr,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
511654,Radyr,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
511654,Radyr,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.62
511654,Radyr,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.29
511654,Radyr,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.45
511654,Radyr,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
511654,Radyr,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
511654,Radyr,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
511654,Radyr,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
511654,Radyr,2023-06-13T08:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-13T08:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
