Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.14
511654,Radyr,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.24
511654,Radyr,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.67
511654,Radyr,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
511654,Radyr,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
511654,Radyr,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
511654,Radyr,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
511654,Radyr,2023-06-13T06:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T06:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T06:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T06:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-13T06:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T06:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T06:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-13T06:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T06:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T06:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
511654,Radyr,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
511654,Radyr,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
511654,Radyr,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
511654,Radyr,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
511654,Radyr,2023-06-13T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
511654,Radyr,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
511654,Radyr,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
511654,Radyr,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
511654,Radyr,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,30.4
511654,Radyr,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511654,Radyr,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
511654,Radyr,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511654,Radyr,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
511654,Radyr,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511654,Radyr,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
511654,Radyr,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
511654,Radyr,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
511654,Radyr,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
511654,Radyr,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.98
511654,Radyr,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.21
511654,Radyr,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.03
511654,Radyr,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
511654,Radyr,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
511654,Radyr,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
511654,Radyr,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
511654,Radyr,2023-06-13T06:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T06:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-13T06:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T06:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-13T06:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T06:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T06:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-13T06:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-13T06:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T06:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
511654,Radyr,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
511654,Radyr,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
511654,Radyr,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
511654,Radyr,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.35
511654,Radyr,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.86
511654,Radyr,2023-06-13T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
511654,Radyr,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
511654,Radyr,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
511654,Radyr,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
511654,Radyr,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,30.3
511654,Radyr,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511654,Radyr,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
511654,Radyr,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511654,Radyr,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
511654,Radyr,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511654,Radyr,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
511654,Radyr,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
511654,Radyr,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
511654,Radyr,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.81
511654,Radyr,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.54
511654,Radyr,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.8
511654,Radyr,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
511654,Radyr,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
511654,Radyr,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
511654,Radyr,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
511654,Radyr,2023-06-13T06:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T06:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T06:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T06:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-13T06:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T06:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T06:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-13T06:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T06:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T06:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
511654,Radyr,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
511654,Radyr,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
511654,Radyr,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.3
511654,Radyr,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
511654,Radyr,2023-06-13T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
511654,Radyr,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
511654,Radyr,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
511654,Radyr,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
511654,Radyr,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,30.2
511654,Radyr,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511654,Radyr,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
511654,Radyr,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511654,Radyr,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
511654,Radyr,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511654,Radyr,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
511654,Radyr,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
511654,Radyr,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
511654,Radyr,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.94
511654,Radyr,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.58
511654,Radyr,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.79
511654,Radyr,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
511654,Radyr,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
511654,Radyr,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
511654,Radyr,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
511654,Radyr,2023-06-13T06:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T06:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T06:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T06:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-13T06:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T06:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T06:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-13T06:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T06:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T06:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
511654,Radyr,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
511654,Radyr,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
511654,Radyr,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
511654,Radyr,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.8
511654,Radyr,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.3
511654,Radyr,2023-06-13T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
511654,Radyr,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
511654,Radyr,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
511654,Radyr,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
511654,Radyr,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,30.1
511654,Radyr,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511654,Radyr,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
511654,Radyr,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511654,Radyr,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
511654,Radyr,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511654,Radyr,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
511654,Radyr,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
511654,Radyr,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
511654,Radyr,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
511654,Radyr,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.23
511654,Radyr,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.53
511654,Radyr,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.3
511654,Radyr,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
511654,Radyr,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
511654,Radyr,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
511654,Radyr,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
511654,Radyr,2023-06-13T06:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T06:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T06:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T06:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-13T06:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T06:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T06:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-13T06:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T06:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T06:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
511654,Radyr,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
511654,Radyr,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
511654,Radyr,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
511654,Radyr,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.06
511654,Radyr,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
511654,Radyr,2023-06-13T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
511654,Radyr,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
511654,Radyr,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.4
511654,Radyr,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
511654,Radyr,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,30.0
511654,Radyr,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511654,Radyr,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
511654,Radyr,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511654,Radyr,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
511654,Radyr,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511654,Radyr,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
511654,Radyr,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
511654,Radyr,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
511654,Radyr,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.81
511654,Radyr,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.72
511654,Radyr,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.24
511654,Radyr,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
511654,Radyr,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
511654,Radyr,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
511654,Radyr,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
511654,Radyr,2023-06-13T05:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T05:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T05:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T05:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-13T05:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T05:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T05:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-13T05:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T05:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T05:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
511654,Radyr,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
511654,Radyr,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
511654,Radyr,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
511654,Radyr,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.93
511654,Radyr,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.48
511654,Radyr,2023-06-13T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
511654,Radyr,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
511654,Radyr,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
511654,Radyr,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
511654,Radyr,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,30.0
511654,Radyr,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511654,Radyr,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
511654,Radyr,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511654,Radyr,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
511654,Radyr,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511654,Radyr,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
511654,Radyr,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
511654,Radyr,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
511654,Radyr,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.26
511654,Radyr,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.76
511654,Radyr,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.87
511654,Radyr,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
511654,Radyr,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
511654,Radyr,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
511654,Radyr,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
511654,Radyr,2023-06-13T05:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T05:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T05:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T05:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-13T05:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T05:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-13T05:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-13T05:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-13T05:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T05:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
511654,Radyr,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
511654,Radyr,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
511654,Radyr,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.25
511654,Radyr,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
511654,Radyr,2023-06-13T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.5
511654,Radyr,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
511654,Radyr,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.6
511654,Radyr,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
511654,Radyr,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
511654,Radyr,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511654,Radyr,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,29.9
511654,Radyr,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511654,Radyr,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
511654,Radyr,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511654,Radyr,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
511654,Radyr,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
511654,Radyr,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
511654,Radyr,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
511654,Radyr,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
511654,Radyr,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
511654,Radyr,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.26
511654,Radyr,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.09
511654,Radyr,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.95
511654,Radyr,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
511654,Radyr,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
511654,Radyr,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
511654,Radyr,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
511654,Radyr,2023-06-13T05:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T05:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-13T05:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T05:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-13T05:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T05:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T05:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-13T05:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T05:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T05:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
511654,Radyr,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
511654,Radyr,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
511654,Radyr,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
511654,Radyr,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.77
511654,Radyr,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.21
511654,Radyr,2023-06-13T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
511654,Radyr,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
511654,Radyr,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
511654,Radyr,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
511654,Radyr,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,29.9
511654,Radyr,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
511654,Radyr,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
511654,Radyr,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
511654,Radyr,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
511654,Radyr,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511654,Radyr,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
511654,Radyr,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
511654,Radyr,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
511654,Radyr,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
511654,Radyr,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.7
511654,Radyr,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.36
511654,Radyr,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.77
511654,Radyr,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
511654,Radyr,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
511654,Radyr,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
511654,Radyr,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
511654,Radyr,2023-06-13T05:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T05:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T05:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T05:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-13T05:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-13T05:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T05:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-13T05:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T05:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T05:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
511654,Radyr,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
511654,Radyr,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
511654,Radyr,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
511654,Radyr,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.78
511654,Radyr,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.37
511654,Radyr,2023-06-13T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
511654,Radyr,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
511654,Radyr,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
511654,Radyr,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
511654,Radyr,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,29.8
511654,Radyr,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
511654,Radyr,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
511654,Radyr,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
511654,Radyr,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
511654,Radyr,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511654,Radyr,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
511654,Radyr,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
511654,Radyr,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
511654,Radyr,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
511654,Radyr,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.97
511654,Radyr,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.42
511654,Radyr,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.7
511654,Radyr,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
511654,Radyr,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
511654,Radyr,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
511654,Radyr,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
511654,Radyr,2023-06-13T05:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T05:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T05:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T05:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-13T05:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-13T05:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T05:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-13T05:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T05:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T05:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
511654,Radyr,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
511654,Radyr,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
511654,Radyr,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
511654,Radyr,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.25
511654,Radyr,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.48
511654,Radyr,2023-06-13T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
511654,Radyr,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
511654,Radyr,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
511654,Radyr,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
511654,Radyr,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,29.8
511654,Radyr,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511654,Radyr,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
511654,Radyr,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
511654,Radyr,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
511654,Radyr,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
511654,Radyr,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
511654,Radyr,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
511654,Radyr,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
511654,Radyr,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.34
511654,Radyr,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.99
511654,Radyr,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.35
511654,Radyr,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
511654,Radyr,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
511654,Radyr,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
511654,Radyr,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
511654,Radyr,2023-06-13T05:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T05:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T05:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T05:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-13T05:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T05:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T05:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-13T05:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T05:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T05:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
511654,Radyr,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
511654,Radyr,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
511654,Radyr,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
511654,Radyr,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.44
511654,Radyr,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.48
511654,Radyr,2023-06-13T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
511654,Radyr,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
511654,Radyr,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
511654,Radyr,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
511654,Radyr,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,29.8
511654,Radyr,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
511654,Radyr,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
511654,Radyr,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
511654,Radyr,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
511654,Radyr,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
511654,Radyr,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
511654,Radyr,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
511654,Radyr,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
511654,Radyr,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.25
511654,Radyr,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.97
511654,Radyr,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.02
511654,Radyr,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
511654,Radyr,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
511654,Radyr,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
511654,Radyr,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
511654,Radyr,2023-06-13T04:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T04:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T04:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T04:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-13T04:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-13T04:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T04:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-13T04:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T04:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T04:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
511654,Radyr,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
511654,Radyr,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
511654,Radyr,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.57
511654,Radyr,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.37
511654,Radyr,2023-06-13T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
511654,Radyr,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
511654,Radyr,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
511654,Radyr,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
511654,Radyr,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,29.9
511654,Radyr,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511654,Radyr,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
511654,Radyr,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
511654,Radyr,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
511654,Radyr,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511654,Radyr,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
511654,Radyr,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
511654,Radyr,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
511654,Radyr,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
511654,Radyr,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.69
511654,Radyr,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.38
511654,Radyr,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.2
511654,Radyr,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
511654,Radyr,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
511654,Radyr,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
511654,Radyr,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
511654,Radyr,2023-06-13T04:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T04:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T04:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T04:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-13T04:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T04:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T04:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-13T04:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T04:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T04:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
511654,Radyr,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
511654,Radyr,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
511654,Radyr,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
511654,Radyr,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.29
511654,Radyr,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
511654,Radyr,2023-06-13T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
511654,Radyr,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
511654,Radyr,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
511654,Radyr,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
511654,Radyr,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,29.9
