Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
511654,Radyr,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
511654,Radyr,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
511654,Radyr,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
511654,Radyr,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
511654,Radyr,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
511654,Radyr,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
511654,Radyr,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
511654,Radyr,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
511654,Radyr,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.8
511654,Radyr,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.38
511654,Radyr,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.14
511654,Radyr,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
511654,Radyr,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
511654,Radyr,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
511654,Radyr,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
511654,Radyr,2023-06-13T04:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T04:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T04:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T04:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-13T04:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-13T04:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T04:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-13T04:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T04:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T04:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
511654,Radyr,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
511654,Radyr,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
511654,Radyr,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
511654,Radyr,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.61
511654,Radyr,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
511654,Radyr,2023-06-13T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
511654,Radyr,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
511654,Radyr,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
511654,Radyr,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
511654,Radyr,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,30.0
511654,Radyr,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511654,Radyr,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
511654,Radyr,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511654,Radyr,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
511654,Radyr,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
511654,Radyr,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
511654,Radyr,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
511654,Radyr,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
511654,Radyr,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.49
511654,Radyr,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.39
511654,Radyr,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.98
511654,Radyr,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
511654,Radyr,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
511654,Radyr,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
511654,Radyr,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
511654,Radyr,2023-06-13T04:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T04:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-13T04:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T04:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-13T04:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-13T04:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T04:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-13T04:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T04:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T04:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
511654,Radyr,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
511654,Radyr,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
511654,Radyr,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
511654,Radyr,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.3
511654,Radyr,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
511654,Radyr,2023-06-13T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
511654,Radyr,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
511654,Radyr,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
511654,Radyr,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
511654,Radyr,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,30.0
511654,Radyr,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
511654,Radyr,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
511654,Radyr,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
511654,Radyr,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
511654,Radyr,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511654,Radyr,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
511654,Radyr,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
511654,Radyr,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
511654,Radyr,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
511654,Radyr,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.91
511654,Radyr,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.96
511654,Radyr,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.46
511654,Radyr,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
511654,Radyr,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
511654,Radyr,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
511654,Radyr,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
511654,Radyr,2023-06-13T04:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T04:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-13T04:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T04:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-13T04:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-13T04:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T04:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-13T04:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T04:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T04:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
511654,Radyr,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
511654,Radyr,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.48
511654,Radyr,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.32
511654,Radyr,2023-06-13T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
511654,Radyr,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
511654,Radyr,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
511654,Radyr,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
511654,Radyr,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,30.1
511654,Radyr,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
511654,Radyr,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
511654,Radyr,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511654,Radyr,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
511654,Radyr,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
511654,Radyr,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
511654,Radyr,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
511654,Radyr,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
511654,Radyr,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.96
511654,Radyr,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.36
511654,Radyr,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.09
511654,Radyr,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
511654,Radyr,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
511654,Radyr,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
511654,Radyr,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
511654,Radyr,2023-06-13T04:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T04:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-13T04:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T04:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-13T04:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-13T04:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T04:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-13T04:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T04:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T04:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
511654,Radyr,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
511654,Radyr,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
511654,Radyr,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
511654,Radyr,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.48
511654,Radyr,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
511654,Radyr,2023-06-13T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
511654,Radyr,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
511654,Radyr,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
511654,Radyr,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
511654,Radyr,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,30.2
511654,Radyr,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511654,Radyr,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
511654,Radyr,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
511654,Radyr,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
511654,Radyr,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
511654,Radyr,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
511654,Radyr,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
511654,Radyr,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
511654,Radyr,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
511654,Radyr,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.66
511654,Radyr,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.25
511654,Radyr,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.48
511654,Radyr,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
511654,Radyr,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
511654,Radyr,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
511654,Radyr,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
511654,Radyr,2023-06-13T03:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T03:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-13T03:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T03:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-13T03:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-13T03:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T03:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-13T03:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T03:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T03:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
511654,Radyr,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
511654,Radyr,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
511654,Radyr,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.55
511654,Radyr,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.11
511654,Radyr,2023-06-13T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
511654,Radyr,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
511654,Radyr,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
511654,Radyr,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
511654,Radyr,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,30.3
511654,Radyr,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
511654,Radyr,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
511654,Radyr,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
511654,Radyr,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
511654,Radyr,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
511654,Radyr,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
511654,Radyr,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
511654,Radyr,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
511654,Radyr,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
511654,Radyr,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.6
511654,Radyr,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.83
511654,Radyr,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.69
511654,Radyr,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
511654,Radyr,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
511654,Radyr,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
511654,Radyr,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
511654,Radyr,2023-06-13T03:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T03:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-13T03:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T03:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-13T03:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-13T03:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T03:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-13T03:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T03:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T03:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
511654,Radyr,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
511654,Radyr,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
511654,Radyr,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
511654,Radyr,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.78
511654,Radyr,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.14
511654,Radyr,2023-06-13T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
511654,Radyr,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
511654,Radyr,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
511654,Radyr,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
511654,Radyr,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,30.4
511654,Radyr,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
511654,Radyr,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
511654,Radyr,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
511654,Radyr,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
511654,Radyr,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
511654,Radyr,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
511654,Radyr,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
511654,Radyr,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
511654,Radyr,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
511654,Radyr,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.34
511654,Radyr,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.62
511654,Radyr,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.58
511654,Radyr,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
511654,Radyr,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
511654,Radyr,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
511654,Radyr,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
511654,Radyr,2023-06-13T03:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T03:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-13T03:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T03:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-13T03:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-13T03:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T03:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-13T03:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T03:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T03:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
511654,Radyr,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
511654,Radyr,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.89
511654,Radyr,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.23
511654,Radyr,2023-06-13T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
511654,Radyr,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
511654,Radyr,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
511654,Radyr,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
511654,Radyr,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,30.4
511654,Radyr,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511654,Radyr,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
511654,Radyr,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
511654,Radyr,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
511654,Radyr,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
511654,Radyr,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
511654,Radyr,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
511654,Radyr,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
511654,Radyr,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
511654,Radyr,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.92
511654,Radyr,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.91
511654,Radyr,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.54
511654,Radyr,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
511654,Radyr,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
511654,Radyr,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
511654,Radyr,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
511654,Radyr,2023-06-13T03:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T03:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T03:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T03:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-13T03:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T03:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T03:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-13T03:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T03:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T03:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
511654,Radyr,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
511654,Radyr,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
511654,Radyr,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
511654,Radyr,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.83
511654,Radyr,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
511654,Radyr,2023-06-13T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
511654,Radyr,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
511654,Radyr,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
511654,Radyr,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
511654,Radyr,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,30.5
511654,Radyr,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511654,Radyr,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
511654,Radyr,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
511654,Radyr,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
511654,Radyr,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511654,Radyr,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
511654,Radyr,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
511654,Radyr,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
511654,Radyr,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
511654,Radyr,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.28
511654,Radyr,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.98
511654,Radyr,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.82
511654,Radyr,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
511654,Radyr,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
511654,Radyr,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
511654,Radyr,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
511654,Radyr,2023-06-13T03:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T03:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T03:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T03:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-13T03:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T03:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T03:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-13T03:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T03:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T03:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
511654,Radyr,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
511654,Radyr,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.98
511654,Radyr,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.55
511654,Radyr,2023-06-13T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
511654,Radyr,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
511654,Radyr,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
511654,Radyr,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
511654,Radyr,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,30.6
511654,Radyr,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511654,Radyr,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
511654,Radyr,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
511654,Radyr,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
511654,Radyr,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
511654,Radyr,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
511654,Radyr,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
511654,Radyr,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
511654,Radyr,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
511654,Radyr,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.41
511654,Radyr,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.41
511654,Radyr,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.91
511654,Radyr,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
511654,Radyr,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
511654,Radyr,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
511654,Radyr,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
511654,Radyr,2023-06-13T03:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T03:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-13T03:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T03:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-13T03:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T03:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T03:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-13T03:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T03:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T03:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
511654,Radyr,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
511654,Radyr,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
511654,Radyr,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.95
511654,Radyr,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.6
511654,Radyr,2023-06-13T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
511654,Radyr,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
511654,Radyr,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
511654,Radyr,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
511654,Radyr,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,30.7
511654,Radyr,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511654,Radyr,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
511654,Radyr,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
511654,Radyr,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
511654,Radyr,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
511654,Radyr,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
511654,Radyr,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
511654,Radyr,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
511654,Radyr,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
511654,Radyr,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.09
511654,Radyr,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.91
511654,Radyr,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.48
511654,Radyr,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
511654,Radyr,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
511654,Radyr,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
511654,Radyr,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
511654,Radyr,2023-06-13T02:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T02:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-13T02:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T02:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-13T02:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-13T02:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T02:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-13T02:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T02:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T02:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
511654,Radyr,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
511654,Radyr,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
511654,Radyr,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.08
511654,Radyr,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
511654,Radyr,2023-06-13T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
511654,Radyr,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
511654,Radyr,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
511654,Radyr,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
511654,Radyr,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,30.8
511654,Radyr,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
511654,Radyr,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
511654,Radyr,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
511654,Radyr,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
511654,Radyr,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511654,Radyr,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
511654,Radyr,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
511654,Radyr,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
511654,Radyr,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
511654,Radyr,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.21
511654,Radyr,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.8
511654,Radyr,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.23
511654,Radyr,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
511654,Radyr,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
511654,Radyr,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
511654,Radyr,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
511654,Radyr,2023-06-13T02:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T02:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T02:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T02:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-13T02:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-13T02:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T02:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-13T02:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T02:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T02:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
511654,Radyr,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
511654,Radyr,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
511654,Radyr,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.05
511654,Radyr,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
511654,Radyr,2023-06-13T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
511654,Radyr,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
511654,Radyr,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
511654,Radyr,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
511654,Radyr,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,30.9
511654,Radyr,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511654,Radyr,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
511654,Radyr,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
511654,Radyr,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
511654,Radyr,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
511654,Radyr,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
511654,Radyr,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
511654,Radyr,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
511654,Radyr,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
511654,Radyr,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.57
511654,Radyr,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.63
511654,Radyr,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.5
511654,Radyr,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
511654,Radyr,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
511654,Radyr,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
511654,Radyr,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
511654,Radyr,2023-06-13T02:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T02:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-13T02:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T02:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-13T02:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-13T02:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T02:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-13T02:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T02:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T02:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
511654,Radyr,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
511654,Radyr,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
511654,Radyr,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
511654,Radyr,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.69
511654,Radyr,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
511654,Radyr,2023-06-13T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
511654,Radyr,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
511654,Radyr,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
511654,Radyr,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
511654,Radyr,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
