Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,31.0
511654,Radyr,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
511654,Radyr,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
511654,Radyr,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
511654,Radyr,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
511654,Radyr,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
511654,Radyr,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
511654,Radyr,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
511654,Radyr,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
511654,Radyr,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
511654,Radyr,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.15
511654,Radyr,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.93
511654,Radyr,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.17
511654,Radyr,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
511654,Radyr,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
511654,Radyr,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
511654,Radyr,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
511654,Radyr,2023-06-13T02:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T02:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-13T02:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T02:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-13T02:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-13T02:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T02:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-13T02:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T02:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T02:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
511654,Radyr,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
511654,Radyr,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
511654,Radyr,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
511654,Radyr,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
511654,Radyr,2023-06-13T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
511654,Radyr,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
511654,Radyr,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
511654,Radyr,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
511654,Radyr,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,31.0
511654,Radyr,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
511654,Radyr,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
511654,Radyr,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
511654,Radyr,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
511654,Radyr,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
511654,Radyr,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
511654,Radyr,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
511654,Radyr,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
511654,Radyr,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.9
511654,Radyr,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.9
511654,Radyr,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.5
511654,Radyr,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
511654,Radyr,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
511654,Radyr,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
511654,Radyr,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
511654,Radyr,2023-06-13T02:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T02:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-13T02:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T02:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-13T02:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-13T02:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T02:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-13T02:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T02:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T02:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
511654,Radyr,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
511654,Radyr,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
511654,Radyr,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
511654,Radyr,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.76
511654,Radyr,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.71
511654,Radyr,2023-06-13T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
511654,Radyr,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
511654,Radyr,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
511654,Radyr,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
511654,Radyr,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,31.1
511654,Radyr,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
511654,Radyr,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
511654,Radyr,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
511654,Radyr,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
511654,Radyr,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
511654,Radyr,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
511654,Radyr,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
511654,Radyr,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
511654,Radyr,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
511654,Radyr,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.23
511654,Radyr,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.71
511654,Radyr,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.79
511654,Radyr,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
511654,Radyr,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
511654,Radyr,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
511654,Radyr,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
511654,Radyr,2023-06-13T02:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T02:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-13T02:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T02:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-13T02:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-13T02:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T02:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-13T02:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T02:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T02:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
511654,Radyr,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
511654,Radyr,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
511654,Radyr,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.62
511654,Radyr,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.57
511654,Radyr,2023-06-13T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
511654,Radyr,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
511654,Radyr,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
511654,Radyr,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
511654,Radyr,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,31.2
511654,Radyr,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511654,Radyr,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
511654,Radyr,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
511654,Radyr,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
511654,Radyr,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
511654,Radyr,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
511654,Radyr,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
511654,Radyr,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
511654,Radyr,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
511654,Radyr,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.35
511654,Radyr,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.67
511654,Radyr,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.6
511654,Radyr,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
511654,Radyr,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
511654,Radyr,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
511654,Radyr,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
511654,Radyr,2023-06-13T01:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T01:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-13T01:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T01:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-13T01:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-13T01:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T01:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-13T01:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T01:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T01:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
511654,Radyr,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
511654,Radyr,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
511654,Radyr,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.75
511654,Radyr,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.63
511654,Radyr,2023-06-13T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
511654,Radyr,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
511654,Radyr,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
511654,Radyr,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
511654,Radyr,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,31.3
511654,Radyr,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
511654,Radyr,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
511654,Radyr,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
511654,Radyr,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
511654,Radyr,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
511654,Radyr,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
511654,Radyr,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
511654,Radyr,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
511654,Radyr,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
511654,Radyr,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.3
511654,Radyr,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.46
511654,Radyr,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.15
511654,Radyr,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
511654,Radyr,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
511654,Radyr,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
511654,Radyr,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
511654,Radyr,2023-06-13T01:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T01:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-13T01:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T01:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-13T01:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-13T01:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T01:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-13T01:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T01:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T01:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
511654,Radyr,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
511654,Radyr,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
511654,Radyr,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.66
511654,Radyr,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
511654,Radyr,2023-06-13T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
511654,Radyr,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
511654,Radyr,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
511654,Radyr,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
511654,Radyr,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,31.4
511654,Radyr,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
511654,Radyr,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
511654,Radyr,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
511654,Radyr,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
511654,Radyr,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
511654,Radyr,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
511654,Radyr,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
511654,Radyr,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
511654,Radyr,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
511654,Radyr,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.01
511654,Radyr,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.6
511654,Radyr,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.06
511654,Radyr,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
511654,Radyr,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
511654,Radyr,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
511654,Radyr,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
511654,Radyr,2023-06-13T01:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T01:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-13T01:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T01:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-13T01:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-13T01:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T01:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-13T01:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T01:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T01:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
511654,Radyr,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
511654,Radyr,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
511654,Radyr,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
511654,Radyr,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.58
511654,Radyr,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.68
511654,Radyr,2023-06-13T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
511654,Radyr,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
511654,Radyr,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
511654,Radyr,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
511654,Radyr,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,31.5
511654,Radyr,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511654,Radyr,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
511654,Radyr,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
511654,Radyr,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
511654,Radyr,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
511654,Radyr,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
511654,Radyr,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
511654,Radyr,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
511654,Radyr,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
511654,Radyr,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.48
511654,Radyr,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.97
511654,Radyr,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.19
511654,Radyr,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
511654,Radyr,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
511654,Radyr,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
511654,Radyr,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
511654,Radyr,2023-06-13T01:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T01:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-13T01:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T01:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-13T01:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-13T01:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T01:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-13T01:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T01:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T01:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
511654,Radyr,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
511654,Radyr,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
511654,Radyr,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
511654,Radyr,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.59
511654,Radyr,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.69
511654,Radyr,2023-06-13T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
511654,Radyr,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
511654,Radyr,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
511654,Radyr,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
511654,Radyr,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,31.5
511654,Radyr,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
511654,Radyr,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
511654,Radyr,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
511654,Radyr,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
511654,Radyr,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
511654,Radyr,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
511654,Radyr,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
511654,Radyr,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
511654,Radyr,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
511654,Radyr,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.54
511654,Radyr,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.38
511654,Radyr,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.73
511654,Radyr,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
511654,Radyr,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
511654,Radyr,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
511654,Radyr,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
511654,Radyr,2023-06-13T01:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T01:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T01:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T01:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-13T01:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-13T01:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T01:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-13T01:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T01:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T01:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
511654,Radyr,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
511654,Radyr,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
511654,Radyr,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.9
511654,Radyr,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.79
511654,Radyr,2023-06-13T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
511654,Radyr,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
511654,Radyr,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
511654,Radyr,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
511654,Radyr,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,31.6
511654,Radyr,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
511654,Radyr,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
511654,Radyr,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
511654,Radyr,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
511654,Radyr,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
511654,Radyr,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
511654,Radyr,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
511654,Radyr,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
511654,Radyr,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
511654,Radyr,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.43
511654,Radyr,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.65
511654,Radyr,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.09
511654,Radyr,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
511654,Radyr,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
511654,Radyr,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
511654,Radyr,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
511654,Radyr,2023-06-13T01:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T01:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T01:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T01:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-13T01:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-13T01:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T01:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-13T01:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T01:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T01:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
511654,Radyr,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
511654,Radyr,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
511654,Radyr,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.97
511654,Radyr,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.62
511654,Radyr,2023-06-13T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
511654,Radyr,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
511654,Radyr,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
511654,Radyr,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
511654,Radyr,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,31.7
511654,Radyr,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
511654,Radyr,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
511654,Radyr,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
511654,Radyr,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
511654,Radyr,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
511654,Radyr,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
511654,Radyr,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
511654,Radyr,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
511654,Radyr,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
511654,Radyr,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
511654,Radyr,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.02
511654,Radyr,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.39
511654,Radyr,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
511654,Radyr,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
511654,Radyr,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
511654,Radyr,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
511654,Radyr,2023-06-13T00:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T00:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T00:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T00:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-13T00:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-13T00:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T00:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-13T00:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T00:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T00:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
511654,Radyr,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
511654,Radyr,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
511654,Radyr,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.84
511654,Radyr,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.54
511654,Radyr,2023-06-13T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
511654,Radyr,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
511654,Radyr,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
511654,Radyr,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
511654,Radyr,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,31.8
511654,Radyr,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511654,Radyr,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
511654,Radyr,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
511654,Radyr,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
511654,Radyr,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
511654,Radyr,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
511654,Radyr,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
511654,Radyr,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
511654,Radyr,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
511654,Radyr,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.38
511654,Radyr,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.12
511654,Radyr,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.7
511654,Radyr,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
511654,Radyr,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
511654,Radyr,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
511654,Radyr,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
511654,Radyr,2023-06-13T00:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T00:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-13T00:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T00:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-13T00:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-13T00:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T00:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-13T00:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T00:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T00:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
511654,Radyr,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
511654,Radyr,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
511654,Radyr,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
511654,Radyr,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.74
511654,Radyr,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
511654,Radyr,2023-06-13T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
511654,Radyr,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
511654,Radyr,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
511654,Radyr,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
511654,Radyr,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,31.9
511654,Radyr,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
511654,Radyr,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
511654,Radyr,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
511654,Radyr,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
511654,Radyr,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
511654,Radyr,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
511654,Radyr,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
511654,Radyr,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
511654,Radyr,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
511654,Radyr,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.11
511654,Radyr,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.65
511654,Radyr,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.87
511654,Radyr,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
511654,Radyr,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
511654,Radyr,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
511654,Radyr,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
511654,Radyr,2023-06-13T00:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T00:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-13T00:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T00:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-13T00:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-13T00:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T00:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-13T00:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T00:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T00:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
511654,Radyr,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
511654,Radyr,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.83
511654,Radyr,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.62
511654,Radyr,2023-06-13T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
511654,Radyr,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
511654,Radyr,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
511654,Radyr,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
511654,Radyr,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,32.0
511654,Radyr,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511654,Radyr,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
511654,Radyr,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
511654,Radyr,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
511654,Radyr,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
511654,Radyr,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
511654,Radyr,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
511654,Radyr,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
511654,Radyr,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
511654,Radyr,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.05
511654,Radyr,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.17
511654,Radyr,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.01
511654,Radyr,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
511654,Radyr,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
511654,Radyr,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
511654,Radyr,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
511654,Radyr,2023-06-13T00:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T00:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T00:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-13T00:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-13T00:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-13T00:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T00:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-13T00:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T00:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T00:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
511654,Radyr,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
