Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.72
511654,Radyr,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.72
511654,Radyr,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.82
511654,Radyr,2023-06-13T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
511654,Radyr,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
511654,Radyr,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
511654,Radyr,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
511654,Radyr,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,32.0
511654,Radyr,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
511654,Radyr,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
511654,Radyr,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
511654,Radyr,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
511654,Radyr,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
511654,Radyr,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
511654,Radyr,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
511654,Radyr,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
511654,Radyr,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.76
511654,Radyr,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.28
511654,Radyr,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.87
511654,Radyr,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
511654,Radyr,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
511654,Radyr,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
511654,Radyr,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
511654,Radyr,2023-06-13T00:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T00:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-13T00:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-13T00:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-13T00:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-13T00:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T00:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-13T00:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-13T00:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T00:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
511654,Radyr,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
511654,Radyr,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.91
511654,Radyr,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.67
511654,Radyr,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.57
511654,Radyr,2023-06-13T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
511654,Radyr,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
511654,Radyr,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
511654,Radyr,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
511654,Radyr,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,32.1
511654,Radyr,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
511654,Radyr,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
511654,Radyr,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
511654,Radyr,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
511654,Radyr,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
511654,Radyr,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
511654,Radyr,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
511654,Radyr,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
511654,Radyr,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
511654,Radyr,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.73
511654,Radyr,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.15
511654,Radyr,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.99
511654,Radyr,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
511654,Radyr,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
511654,Radyr,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
511654,Radyr,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
511654,Radyr,2023-06-13T00:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-13T00:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-13T00:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-13T00:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-13T00:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-13T00:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-13T00:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-13T00:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-13T00:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T00:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
511654,Radyr,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
511654,Radyr,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
511654,Radyr,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.02
511654,Radyr,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.66
511654,Radyr,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.28
511654,Radyr,2023-06-13T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
511654,Radyr,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.1
511654,Radyr,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
511654,Radyr,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
511654,Radyr,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,32.2
511654,Radyr,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
511654,Radyr,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
511654,Radyr,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
511654,Radyr,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
511654,Radyr,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
511654,Radyr,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
511654,Radyr,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
511654,Radyr,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
511654,Radyr,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.48
511654,Radyr,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.6
511654,Radyr,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.57
511654,Radyr,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
511654,Radyr,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
511654,Radyr,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
511654,Radyr,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
511654,Radyr,2023-06-14T23:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T23:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T23:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T23:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-14T23:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-14T23:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T23:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T23:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T23:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T23:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
511654,Radyr,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
511654,Radyr,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
511654,Radyr,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
511654,Radyr,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.56
511654,Radyr,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.8
511654,Radyr,2023-06-14T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
511654,Radyr,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
511654,Radyr,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
511654,Radyr,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
511654,Radyr,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511654,Radyr,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,35.9
511654,Radyr,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511654,Radyr,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
511654,Radyr,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511654,Radyr,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
511654,Radyr,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511654,Radyr,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
511654,Radyr,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
511654,Radyr,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
511654,Radyr,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
511654,Radyr,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.7
511654,Radyr,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.96
511654,Radyr,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.83
511654,Radyr,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
511654,Radyr,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
511654,Radyr,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
511654,Radyr,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
511654,Radyr,2023-06-14T23:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T23:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-14T23:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T23:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-14T23:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-14T23:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T23:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T23:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T23:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T23:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
511654,Radyr,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
511654,Radyr,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
511654,Radyr,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
511654,Radyr,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.68
511654,Radyr,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.83
511654,Radyr,2023-06-14T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
511654,Radyr,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
511654,Radyr,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
511654,Radyr,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
511654,Radyr,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,36.0
511654,Radyr,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
511654,Radyr,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
511654,Radyr,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511654,Radyr,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
511654,Radyr,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511654,Radyr,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
511654,Radyr,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
511654,Radyr,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
511654,Radyr,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
511654,Radyr,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.61
511654,Radyr,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.09
511654,Radyr,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
511654,Radyr,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
511654,Radyr,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
511654,Radyr,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
511654,Radyr,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
511654,Radyr,2023-06-14T23:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T23:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-14T23:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T23:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-14T23:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-14T23:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T23:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-14T23:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T23:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T23:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
511654,Radyr,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
511654,Radyr,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
511654,Radyr,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.02
511654,Radyr,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.86
511654,Radyr,2023-06-14T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
511654,Radyr,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
511654,Radyr,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
511654,Radyr,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
511654,Radyr,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
511654,Radyr,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,36.1
511654,Radyr,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
511654,Radyr,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
511654,Radyr,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
511654,Radyr,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
511654,Radyr,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511654,Radyr,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
511654,Radyr,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
511654,Radyr,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
511654,Radyr,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
511654,Radyr,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.66
511654,Radyr,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.43
511654,Radyr,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.25
511654,Radyr,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
511654,Radyr,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
511654,Radyr,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
511654,Radyr,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
511654,Radyr,2023-06-14T23:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T23:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-14T23:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T23:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-14T23:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-14T23:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T23:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-14T23:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T23:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T23:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
511654,Radyr,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
511654,Radyr,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
511654,Radyr,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
511654,Radyr,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.67
511654,Radyr,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.73
511654,Radyr,2023-06-14T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
511654,Radyr,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
511654,Radyr,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
511654,Radyr,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.2
511654,Radyr,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
511654,Radyr,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511654,Radyr,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,36.2
511654,Radyr,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511654,Radyr,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
511654,Radyr,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
511654,Radyr,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
511654,Radyr,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
511654,Radyr,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
511654,Radyr,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
511654,Radyr,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
511654,Radyr,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
511654,Radyr,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.43
511654,Radyr,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.91
511654,Radyr,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.17
511654,Radyr,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
511654,Radyr,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
511654,Radyr,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
511654,Radyr,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
511654,Radyr,2023-06-14T23:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T23:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-14T23:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T23:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-14T23:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-14T23:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T23:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-14T23:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T23:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T23:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
511654,Radyr,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
511654,Radyr,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
511654,Radyr,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
511654,Radyr,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.98
511654,Radyr,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.47
511654,Radyr,2023-06-14T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
511654,Radyr,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
511654,Radyr,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
511654,Radyr,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
511654,Radyr,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
511654,Radyr,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,36.3
511654,Radyr,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511654,Radyr,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
511654,Radyr,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
511654,Radyr,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
511654,Radyr,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
511654,Radyr,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
511654,Radyr,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
511654,Radyr,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
511654,Radyr,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
511654,Radyr,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.41
511654,Radyr,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.38
511654,Radyr,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.28
511654,Radyr,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
511654,Radyr,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
511654,Radyr,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
511654,Radyr,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
511654,Radyr,2023-06-14T23:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T23:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T23:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T23:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-14T23:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T23:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-14T23:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T23:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T23:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T23:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
511654,Radyr,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
511654,Radyr,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
511654,Radyr,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
511654,Radyr,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.01
511654,Radyr,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.99
511654,Radyr,2023-06-14T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
511654,Radyr,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
511654,Radyr,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
511654,Radyr,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
511654,Radyr,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,36.4
511654,Radyr,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511654,Radyr,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
511654,Radyr,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
511654,Radyr,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
511654,Radyr,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
511654,Radyr,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
511654,Radyr,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
511654,Radyr,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
511654,Radyr,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
511654,Radyr,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.86
511654,Radyr,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.58
511654,Radyr,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.72
511654,Radyr,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
511654,Radyr,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
511654,Radyr,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
511654,Radyr,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
511654,Radyr,2023-06-14T22:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T22:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T22:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T22:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-14T22:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T22:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-14T22:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T22:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T22:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T22:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
511654,Radyr,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
511654,Radyr,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
511654,Radyr,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.97
511654,Radyr,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.08
511654,Radyr,2023-06-14T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
511654,Radyr,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
511654,Radyr,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
511654,Radyr,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
511654,Radyr,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,36.5
511654,Radyr,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511654,Radyr,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
511654,Radyr,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
511654,Radyr,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
511654,Radyr,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511654,Radyr,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
511654,Radyr,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
511654,Radyr,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
511654,Radyr,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
511654,Radyr,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.29
511654,Radyr,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.15
511654,Radyr,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.38
511654,Radyr,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
511654,Radyr,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
511654,Radyr,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
511654,Radyr,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
511654,Radyr,2023-06-14T22:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T22:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T22:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T22:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-14T22:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T22:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T22:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T22:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T22:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T22:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
511654,Radyr,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
511654,Radyr,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
511654,Radyr,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
511654,Radyr,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.86
511654,Radyr,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.0
511654,Radyr,2023-06-14T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
511654,Radyr,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
511654,Radyr,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
511654,Radyr,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
511654,Radyr,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,36.6
511654,Radyr,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
511654,Radyr,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
511654,Radyr,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
511654,Radyr,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
511654,Radyr,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511654,Radyr,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
511654,Radyr,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
511654,Radyr,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
511654,Radyr,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
511654,Radyr,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.13
511654,Radyr,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.23
511654,Radyr,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.03
511654,Radyr,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
511654,Radyr,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
511654,Radyr,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
511654,Radyr,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
511654,Radyr,2023-06-14T22:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T22:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T22:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T22:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-14T22:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T22:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T22:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T22:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T22:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T22:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
511654,Radyr,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
511654,Radyr,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
511654,Radyr,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
511654,Radyr,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.59
511654,Radyr,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.49
511654,Radyr,2023-06-14T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
511654,Radyr,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
511654,Radyr,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
511654,Radyr,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
511654,Radyr,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,36.7
511654,Radyr,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
511654,Radyr,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
511654,Radyr,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511654,Radyr,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
511654,Radyr,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511654,Radyr,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
511654,Radyr,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
511654,Radyr,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
511654,Radyr,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.81
511654,Radyr,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.66
511654,Radyr,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.79
511654,Radyr,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
511654,Radyr,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
511654,Radyr,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
511654,Radyr,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
511654,Radyr,2023-06-14T22:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T22:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T22:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T22:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-14T22:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T22:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T22:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-14T22:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T22:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T22:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
511654,Radyr,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
511654,Radyr,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
511654,Radyr,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
511654,Radyr,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.35
511654,Radyr,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.51
511654,Radyr,2023-06-14T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
511654,Radyr,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
511654,Radyr,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
511654,Radyr,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
511654,Radyr,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,36.8
511654,Radyr,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511654,Radyr,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
511654,Radyr,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511654,Radyr,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
511654,Radyr,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511654,Radyr,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
511654,Radyr,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
511654,Radyr,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
511654,Radyr,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
511654,Radyr,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.69
511654,Radyr,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.18
511654,Radyr,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.27
511654,Radyr,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
511654,Radyr,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
511654,Radyr,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
511654,Radyr,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
511654,Radyr,2023-06-14T22:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T22:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T22:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T22:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
