Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-14T22:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T22:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T22:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-14T22:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T22:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T22:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
511654,Radyr,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
511654,Radyr,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
511654,Radyr,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
511654,Radyr,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.71
511654,Radyr,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.46
511654,Radyr,2023-06-14T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
511654,Radyr,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
511654,Radyr,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
511654,Radyr,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
511654,Radyr,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,36.9
511654,Radyr,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
511654,Radyr,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
511654,Radyr,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511654,Radyr,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
511654,Radyr,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511654,Radyr,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
511654,Radyr,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
511654,Radyr,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
511654,Radyr,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
511654,Radyr,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.45
511654,Radyr,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.65
511654,Radyr,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.59
511654,Radyr,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
511654,Radyr,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
511654,Radyr,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
511654,Radyr,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
511654,Radyr,2023-06-14T22:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-14T22:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T22:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T22:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-14T22:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T22:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T22:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T22:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T22:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T22:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
511654,Radyr,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
511654,Radyr,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
511654,Radyr,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.46
511654,Radyr,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.81
511654,Radyr,2023-06-14T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
511654,Radyr,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
511654,Radyr,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
511654,Radyr,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
511654,Radyr,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,37.0
511654,Radyr,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511654,Radyr,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
511654,Radyr,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511654,Radyr,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
511654,Radyr,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511654,Radyr,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
511654,Radyr,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
511654,Radyr,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
511654,Radyr,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
511654,Radyr,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.16
511654,Radyr,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.03
511654,Radyr,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.9
511654,Radyr,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
511654,Radyr,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
511654,Radyr,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
511654,Radyr,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
511654,Radyr,2023-06-14T21:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T21:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T21:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T21:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-14T21:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T21:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T21:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T21:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T21:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T21:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
511654,Radyr,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
511654,Radyr,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
511654,Radyr,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.1
511654,Radyr,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.74
511654,Radyr,2023-06-14T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
511654,Radyr,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
511654,Radyr,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
511654,Radyr,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
511654,Radyr,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,37.1
511654,Radyr,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511654,Radyr,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
511654,Radyr,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511654,Radyr,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
511654,Radyr,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511654,Radyr,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
511654,Radyr,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
511654,Radyr,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
511654,Radyr,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.54
511654,Radyr,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.43
511654,Radyr,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.72
511654,Radyr,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
511654,Radyr,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
511654,Radyr,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
511654,Radyr,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
511654,Radyr,2023-06-14T21:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T21:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T21:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T21:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-14T21:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T21:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-14T21:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T21:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T21:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T21:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
511654,Radyr,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
511654,Radyr,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
511654,Radyr,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.01
511654,Radyr,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.94
511654,Radyr,2023-06-14T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
511654,Radyr,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
511654,Radyr,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
511654,Radyr,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
511654,Radyr,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,37.2
511654,Radyr,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511654,Radyr,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
511654,Radyr,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511654,Radyr,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
511654,Radyr,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511654,Radyr,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
511654,Radyr,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
511654,Radyr,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
511654,Radyr,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
511654,Radyr,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.26
511654,Radyr,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.81
511654,Radyr,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.74
511654,Radyr,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
511654,Radyr,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
511654,Radyr,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
511654,Radyr,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
511654,Radyr,2023-06-14T21:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T21:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T21:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T21:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-14T21:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T21:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-14T21:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T21:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T21:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T21:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
511654,Radyr,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
511654,Radyr,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
511654,Radyr,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
511654,Radyr,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.89
511654,Radyr,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.87
511654,Radyr,2023-06-14T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
511654,Radyr,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
511654,Radyr,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
511654,Radyr,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
511654,Radyr,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,37.3
511654,Radyr,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511654,Radyr,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
511654,Radyr,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511654,Radyr,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
511654,Radyr,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511654,Radyr,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
511654,Radyr,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
511654,Radyr,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
511654,Radyr,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.28
511654,Radyr,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.63
511654,Radyr,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.51
511654,Radyr,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
511654,Radyr,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
511654,Radyr,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
511654,Radyr,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
511654,Radyr,2023-06-14T21:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T21:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T21:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T21:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-14T21:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T21:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-14T21:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T21:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T21:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T21:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
511654,Radyr,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
511654,Radyr,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
511654,Radyr,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.99
511654,Radyr,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.05
511654,Radyr,2023-06-14T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
511654,Radyr,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
511654,Radyr,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
511654,Radyr,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
511654,Radyr,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,37.4
511654,Radyr,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511654,Radyr,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
511654,Radyr,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511654,Radyr,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
511654,Radyr,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
511654,Radyr,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
511654,Radyr,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
511654,Radyr,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
511654,Radyr,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
511654,Radyr,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.78
511654,Radyr,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.22
511654,Radyr,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.31
511654,Radyr,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
511654,Radyr,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
511654,Radyr,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
511654,Radyr,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
511654,Radyr,2023-06-14T21:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T21:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T21:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T21:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-14T21:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T21:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-14T21:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T21:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T21:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T21:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
511654,Radyr,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
511654,Radyr,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
511654,Radyr,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.17
511654,Radyr,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.1
511654,Radyr,2023-06-14T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
511654,Radyr,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
511654,Radyr,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
511654,Radyr,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
511654,Radyr,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,37.5
511654,Radyr,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511654,Radyr,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
511654,Radyr,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511654,Radyr,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
511654,Radyr,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
511654,Radyr,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
511654,Radyr,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
511654,Radyr,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
511654,Radyr,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
511654,Radyr,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.91
511654,Radyr,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.46
511654,Radyr,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.21
511654,Radyr,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
511654,Radyr,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
511654,Radyr,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
511654,Radyr,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
511654,Radyr,2023-06-14T21:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T21:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T21:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T21:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-14T21:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T21:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-14T21:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-14T21:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T21:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T21:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
511654,Radyr,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
511654,Radyr,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
511654,Radyr,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.89
511654,Radyr,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.92
511654,Radyr,2023-06-14T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
511654,Radyr,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
511654,Radyr,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
511654,Radyr,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
511654,Radyr,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,37.6
511654,Radyr,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511654,Radyr,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
511654,Radyr,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
511654,Radyr,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
511654,Radyr,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
511654,Radyr,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
511654,Radyr,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
511654,Radyr,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
511654,Radyr,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
511654,Radyr,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.52
511654,Radyr,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.04
511654,Radyr,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.15
511654,Radyr,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
511654,Radyr,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
511654,Radyr,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
511654,Radyr,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
511654,Radyr,2023-06-14T20:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-14T20:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T20:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T20:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T20:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-14T20:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-14T20:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T20:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-14T20:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T20:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
511654,Radyr,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
511654,Radyr,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
511654,Radyr,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
511654,Radyr,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.78
511654,Radyr,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.21
511654,Radyr,2023-06-14T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
511654,Radyr,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
511654,Radyr,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
511654,Radyr,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
511654,Radyr,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,37.6
511654,Radyr,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511654,Radyr,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
511654,Radyr,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511654,Radyr,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
511654,Radyr,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511654,Radyr,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
511654,Radyr,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
511654,Radyr,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
511654,Radyr,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.42
511654,Radyr,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.41
511654,Radyr,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.13
511654,Radyr,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
511654,Radyr,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
511654,Radyr,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
511654,Radyr,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
511654,Radyr,2023-06-14T20:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T20:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T20:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T20:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T20:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T20:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T20:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-14T20:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T20:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T20:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
511654,Radyr,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
511654,Radyr,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.45
511654,Radyr,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.67
511654,Radyr,2023-06-14T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
511654,Radyr,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
511654,Radyr,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
511654,Radyr,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
511654,Radyr,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,37.7
511654,Radyr,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511654,Radyr,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
511654,Radyr,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
511654,Radyr,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
511654,Radyr,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511654,Radyr,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
511654,Radyr,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
511654,Radyr,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
511654,Radyr,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
511654,Radyr,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.74
511654,Radyr,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.86
511654,Radyr,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.26
511654,Radyr,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
511654,Radyr,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
511654,Radyr,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
511654,Radyr,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
511654,Radyr,2023-06-14T20:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T20:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T20:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-14T20:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T20:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T20:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-14T20:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T20:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-14T20:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T20:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
511654,Radyr,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
511654,Radyr,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
511654,Radyr,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
511654,Radyr,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.76
511654,Radyr,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.67
511654,Radyr,2023-06-14T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
511654,Radyr,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
511654,Radyr,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
511654,Radyr,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
511654,Radyr,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,37.8
511654,Radyr,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511654,Radyr,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
511654,Radyr,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511654,Radyr,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
511654,Radyr,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511654,Radyr,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
511654,Radyr,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
511654,Radyr,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
511654,Radyr,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
511654,Radyr,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.05
511654,Radyr,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.86
511654,Radyr,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.47
511654,Radyr,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
511654,Radyr,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
511654,Radyr,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
511654,Radyr,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
511654,Radyr,2023-06-14T20:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T20:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T20:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T20:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T20:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T20:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-14T20:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T20:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T20:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T20:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
511654,Radyr,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
511654,Radyr,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
511654,Radyr,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.08
511654,Radyr,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.8
511654,Radyr,2023-06-14T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
511654,Radyr,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
511654,Radyr,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
511654,Radyr,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
511654,Radyr,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,37.9
511654,Radyr,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511654,Radyr,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
511654,Radyr,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511654,Radyr,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
511654,Radyr,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511654,Radyr,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
511654,Radyr,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
511654,Radyr,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
511654,Radyr,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
511654,Radyr,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.85
511654,Radyr,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.84
511654,Radyr,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.66
511654,Radyr,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
511654,Radyr,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
511654,Radyr,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
511654,Radyr,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
511654,Radyr,2023-06-14T20:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T20:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T20:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-14T20:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-14T20:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-14T20:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T20:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-14T20:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T20:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T20:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
511654,Radyr,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
511654,Radyr,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
511654,Radyr,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
511654,Radyr,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.76
511654,Radyr,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.44
511654,Radyr,2023-06-14T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
511654,Radyr,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
511654,Radyr,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
511654,Radyr,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
511654,Radyr,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,38.0
511654,Radyr,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511654,Radyr,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
511654,Radyr,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511654,Radyr,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
511654,Radyr,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511654,Radyr,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
511654,Radyr,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
511654,Radyr,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
511654,Radyr,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
511654,Radyr,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.45
511654,Radyr,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.6
