Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.76
511654,Radyr,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
511654,Radyr,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
511654,Radyr,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
511654,Radyr,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
511654,Radyr,2023-06-14T20:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T20:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T20:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-14T20:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T20:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T20:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-14T20:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-14T20:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T20:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T20:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
511654,Radyr,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
511654,Radyr,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
511654,Radyr,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
511654,Radyr,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.73
511654,Radyr,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.7
511654,Radyr,2023-06-14T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
511654,Radyr,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
511654,Radyr,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
511654,Radyr,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
511654,Radyr,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,38.2
511654,Radyr,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511654,Radyr,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
511654,Radyr,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511654,Radyr,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
511654,Radyr,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
511654,Radyr,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
511654,Radyr,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
511654,Radyr,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
511654,Radyr,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
511654,Radyr,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.76
511654,Radyr,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.43
511654,Radyr,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.13
511654,Radyr,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
511654,Radyr,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
511654,Radyr,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
511654,Radyr,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
511654,Radyr,2023-06-14T19:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T19:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-14T19:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-14T19:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T19:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-14T19:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T19:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-14T19:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-14T19:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T19:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
511654,Radyr,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
511654,Radyr,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
511654,Radyr,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.04
511654,Radyr,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.84
511654,Radyr,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.42
511654,Radyr,2023-06-14T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
511654,Radyr,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
511654,Radyr,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
511654,Radyr,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
511654,Radyr,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
511654,Radyr,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,38.3
511654,Radyr,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511654,Radyr,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
511654,Radyr,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511654,Radyr,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
511654,Radyr,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511654,Radyr,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
511654,Radyr,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
511654,Radyr,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
511654,Radyr,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.71
511654,Radyr,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.52
511654,Radyr,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.78
511654,Radyr,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
511654,Radyr,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
511654,Radyr,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
511654,Radyr,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
511654,Radyr,2023-06-14T19:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T19:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-14T19:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T19:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T19:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-14T19:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T19:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-14T19:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-14T19:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T19:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
511654,Radyr,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
511654,Radyr,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
511654,Radyr,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
511654,Radyr,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.84
511654,Radyr,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.31
511654,Radyr,2023-06-14T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
511654,Radyr,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
511654,Radyr,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
511654,Radyr,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
511654,Radyr,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
511654,Radyr,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,38.4
511654,Radyr,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511654,Radyr,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
511654,Radyr,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511654,Radyr,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
511654,Radyr,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
511654,Radyr,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
511654,Radyr,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
511654,Radyr,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
511654,Radyr,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
511654,Radyr,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.49
511654,Radyr,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.4
511654,Radyr,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.51
511654,Radyr,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
511654,Radyr,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
511654,Radyr,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
511654,Radyr,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
511654,Radyr,2023-06-14T19:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T19:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-14T19:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T19:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T19:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-14T19:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T19:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-14T19:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-14T19:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T19:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
511654,Radyr,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
511654,Radyr,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
511654,Radyr,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.39
511654,Radyr,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.15
511654,Radyr,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.57
511654,Radyr,2023-06-14T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
511654,Radyr,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
511654,Radyr,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
511654,Radyr,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.1
511654,Radyr,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
511654,Radyr,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,38.5
511654,Radyr,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511654,Radyr,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
511654,Radyr,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511654,Radyr,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
511654,Radyr,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511654,Radyr,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
511654,Radyr,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
511654,Radyr,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
511654,Radyr,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
511654,Radyr,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.43
511654,Radyr,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.7
511654,Radyr,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.66
511654,Radyr,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
511654,Radyr,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
511654,Radyr,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
511654,Radyr,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
511654,Radyr,2023-06-14T19:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T19:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T19:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T19:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T19:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T19:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-14T19:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-14T19:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T19:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T19:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
511654,Radyr,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
511654,Radyr,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
511654,Radyr,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
511654,Radyr,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.06
511654,Radyr,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.34
511654,Radyr,2023-06-14T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
511654,Radyr,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
511654,Radyr,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
511654,Radyr,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
511654,Radyr,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.4
511654,Radyr,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,38.7
511654,Radyr,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511654,Radyr,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
511654,Radyr,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511654,Radyr,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
511654,Radyr,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511654,Radyr,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
511654,Radyr,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
511654,Radyr,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
511654,Radyr,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
511654,Radyr,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.84
511654,Radyr,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.28
511654,Radyr,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.33
511654,Radyr,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
511654,Radyr,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
511654,Radyr,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
511654,Radyr,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
511654,Radyr,2023-06-14T19:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T19:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T19:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-14T19:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T19:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T19:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-14T19:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T19:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T19:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T19:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
511654,Radyr,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
511654,Radyr,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
511654,Radyr,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
511654,Radyr,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.27
511654,Radyr,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.59
511654,Radyr,2023-06-14T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
511654,Radyr,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
511654,Radyr,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
511654,Radyr,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
511654,Radyr,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.6
511654,Radyr,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,38.8
511654,Radyr,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511654,Radyr,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
511654,Radyr,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511654,Radyr,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
511654,Radyr,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511654,Radyr,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
511654,Radyr,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
511654,Radyr,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
511654,Radyr,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
511654,Radyr,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.32
511654,Radyr,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.31
511654,Radyr,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.25
511654,Radyr,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
511654,Radyr,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
511654,Radyr,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
511654,Radyr,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
511654,Radyr,2023-06-14T19:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T19:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T19:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T19:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T19:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-14T19:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-14T19:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-14T19:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T19:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T19:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
511654,Radyr,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
511654,Radyr,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
511654,Radyr,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
511654,Radyr,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.25
511654,Radyr,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.17
511654,Radyr,2023-06-14T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
511654,Radyr,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
511654,Radyr,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
511654,Radyr,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
511654,Radyr,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,38.8
511654,Radyr,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511654,Radyr,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
511654,Radyr,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511654,Radyr,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
511654,Radyr,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511654,Radyr,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
511654,Radyr,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
511654,Radyr,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
511654,Radyr,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.12
511654,Radyr,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.52
511654,Radyr,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.92
511654,Radyr,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
511654,Radyr,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
511654,Radyr,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
511654,Radyr,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
511654,Radyr,2023-06-14T18:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T18:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T18:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-14T18:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T18:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-14T18:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-14T18:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T18:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T18:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T18:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
511654,Radyr,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
511654,Radyr,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.39
511654,Radyr,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.88
511654,Radyr,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.04
511654,Radyr,2023-06-14T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
511654,Radyr,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
511654,Radyr,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
511654,Radyr,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
511654,Radyr,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,38.8
511654,Radyr,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511654,Radyr,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
511654,Radyr,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511654,Radyr,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
511654,Radyr,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511654,Radyr,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
511654,Radyr,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
511654,Radyr,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
511654,Radyr,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
511654,Radyr,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.1
511654,Radyr,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.44
511654,Radyr,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.52
511654,Radyr,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
511654,Radyr,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
511654,Radyr,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
511654,Radyr,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
511654,Radyr,2023-06-14T18:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T18:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-14T18:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T18:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T18:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-14T18:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-14T18:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-14T18:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-14T18:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T18:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
511654,Radyr,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
511654,Radyr,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.44
511654,Radyr,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.41
511654,Radyr,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.36
511654,Radyr,2023-06-14T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
511654,Radyr,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
511654,Radyr,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
511654,Radyr,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
511654,Radyr,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,38.8
511654,Radyr,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511654,Radyr,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
511654,Radyr,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511654,Radyr,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
511654,Radyr,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511654,Radyr,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
511654,Radyr,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
511654,Radyr,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
511654,Radyr,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.29
511654,Radyr,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.52
511654,Radyr,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.75
511654,Radyr,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
511654,Radyr,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
511654,Radyr,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
511654,Radyr,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
511654,Radyr,2023-06-14T18:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T18:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-14T18:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T18:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T18:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T18:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-14T18:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-14T18:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-14T18:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T18:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
511654,Radyr,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
511654,Radyr,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
511654,Radyr,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
511654,Radyr,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.66
511654,Radyr,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.71
511654,Radyr,2023-06-14T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
511654,Radyr,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
511654,Radyr,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
511654,Radyr,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
511654,Radyr,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,38.8
511654,Radyr,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511654,Radyr,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
511654,Radyr,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
511654,Radyr,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
511654,Radyr,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511654,Radyr,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
511654,Radyr,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
511654,Radyr,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
511654,Radyr,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.56
511654,Radyr,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.66
511654,Radyr,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.6
511654,Radyr,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
511654,Radyr,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
511654,Radyr,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
511654,Radyr,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
511654,Radyr,2023-06-14T18:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T18:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-14T18:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T18:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T18:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T18:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-14T18:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-14T18:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-14T18:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T18:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
511654,Radyr,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
511654,Radyr,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
511654,Radyr,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.31
511654,Radyr,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.92
511654,Radyr,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.45
511654,Radyr,2023-06-14T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
511654,Radyr,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
511654,Radyr,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.0
511654,Radyr,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
511654,Radyr,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,38.8
511654,Radyr,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511654,Radyr,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
511654,Radyr,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511654,Radyr,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
511654,Radyr,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511654,Radyr,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
511654,Radyr,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
511654,Radyr,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
511654,Radyr,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
511654,Radyr,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.1
511654,Radyr,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.45
511654,Radyr,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.75
511654,Radyr,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
511654,Radyr,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
511654,Radyr,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
511654,Radyr,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
511654,Radyr,2023-06-14T18:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T18:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-14T18:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T18:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T18:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T18:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T18:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-14T18:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-14T18:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T18:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
511654,Radyr,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
511654,Radyr,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.65
511654,Radyr,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.35
511654,Radyr,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.31
511654,Radyr,2023-06-14T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
511654,Radyr,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
511654,Radyr,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
511654,Radyr,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
511654,Radyr,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.4
511654,Radyr,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,38.8
511654,Radyr,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511654,Radyr,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
511654,Radyr,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511654,Radyr,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
511654,Radyr,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511654,Radyr,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
511654,Radyr,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
511654,Radyr,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
511654,Radyr,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
511654,Radyr,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.94
511654,Radyr,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.47
511654,Radyr,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.38
511654,Radyr,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
511654,Radyr,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
511654,Radyr,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
511654,Radyr,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
511654,Radyr,2023-06-14T18:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T18:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T18:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T18:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T18:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T18:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-14T18:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-14T18:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T18:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T18:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
511654,Radyr,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
511654,Radyr,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
511654,Radyr,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.62
511654,Radyr,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.68
511654,Radyr,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.55
511654,Radyr,2023-06-14T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
511654,Radyr,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
511654,Radyr,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.1
511654,Radyr,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
511654,Radyr,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.6
511654,Radyr,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,38.8
511654,Radyr,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
