Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
511654,Radyr,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511654,Radyr,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
511654,Radyr,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511654,Radyr,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
511654,Radyr,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
511654,Radyr,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
511654,Radyr,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
511654,Radyr,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.77
511654,Radyr,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.74
511654,Radyr,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.98
511654,Radyr,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
511654,Radyr,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
511654,Radyr,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
511654,Radyr,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
511654,Radyr,2023-06-14T17:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T17:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T17:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T17:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-14T17:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-14T17:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-14T17:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-14T17:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T17:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T17:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
511654,Radyr,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
511654,Radyr,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
511654,Radyr,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.42
511654,Radyr,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.04
511654,Radyr,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.84
511654,Radyr,2023-06-14T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
511654,Radyr,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
511654,Radyr,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
511654,Radyr,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
511654,Radyr,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.0
511654,Radyr,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,38.9
511654,Radyr,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511654,Radyr,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
511654,Radyr,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511654,Radyr,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
511654,Radyr,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511654,Radyr,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
511654,Radyr,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
511654,Radyr,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
511654,Radyr,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
511654,Radyr,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.42
511654,Radyr,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.46
511654,Radyr,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.07
511654,Radyr,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
511654,Radyr,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
511654,Radyr,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
511654,Radyr,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
511654,Radyr,2023-06-14T17:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T17:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T17:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-14T17:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T17:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T17:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-14T17:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-14T17:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-14T17:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T17:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
511654,Radyr,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
511654,Radyr,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
511654,Radyr,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.31
511654,Radyr,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.88
511654,Radyr,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.08
511654,Radyr,2023-06-14T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
511654,Radyr,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
511654,Radyr,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.2
511654,Radyr,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
511654,Radyr,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.4
511654,Radyr,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,38.9
511654,Radyr,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511654,Radyr,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
511654,Radyr,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511654,Radyr,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
511654,Radyr,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511654,Radyr,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
511654,Radyr,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
511654,Radyr,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
511654,Radyr,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
511654,Radyr,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.35
511654,Radyr,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.64
511654,Radyr,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.77
511654,Radyr,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
511654,Radyr,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
511654,Radyr,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
511654,Radyr,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
511654,Radyr,2023-06-14T17:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T17:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-14T17:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T17:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T17:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T17:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-14T17:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-14T17:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-14T17:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T17:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
511654,Radyr,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
511654,Radyr,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
511654,Radyr,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.42
511654,Radyr,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.79
511654,Radyr,2023-06-14T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
511654,Radyr,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
511654,Radyr,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.3
511654,Radyr,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
511654,Radyr,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,38.8
511654,Radyr,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511654,Radyr,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
511654,Radyr,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511654,Radyr,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
511654,Radyr,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511654,Radyr,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
511654,Radyr,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
511654,Radyr,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
511654,Radyr,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
511654,Radyr,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.71
511654,Radyr,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
511654,Radyr,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.43
511654,Radyr,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
511654,Radyr,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
511654,Radyr,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
511654,Radyr,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
511654,Radyr,2023-06-14T17:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T17:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T17:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-14T17:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T17:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T17:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-14T17:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T17:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-14T17:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T17:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
511654,Radyr,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
511654,Radyr,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
511654,Radyr,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.6
511654,Radyr,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.87
511654,Radyr,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.3
511654,Radyr,2023-06-14T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
511654,Radyr,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
511654,Radyr,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.8
511654,Radyr,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
511654,Radyr,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,38.7
511654,Radyr,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511654,Radyr,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
511654,Radyr,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511654,Radyr,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
511654,Radyr,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511654,Radyr,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
511654,Radyr,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
511654,Radyr,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
511654,Radyr,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
511654,Radyr,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.16
511654,Radyr,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.68
511654,Radyr,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.09
511654,Radyr,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
511654,Radyr,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
511654,Radyr,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
511654,Radyr,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
511654,Radyr,2023-06-14T17:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T17:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T17:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T17:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-14T17:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-14T17:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-14T17:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-14T17:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T17:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T17:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
511654,Radyr,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
511654,Radyr,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
511654,Radyr,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
511654,Radyr,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.15
511654,Radyr,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.75
511654,Radyr,2023-06-14T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
511654,Radyr,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
511654,Radyr,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.1
511654,Radyr,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
511654,Radyr,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,38.6
511654,Radyr,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511654,Radyr,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
511654,Radyr,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511654,Radyr,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
511654,Radyr,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511654,Radyr,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
511654,Radyr,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
511654,Radyr,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
511654,Radyr,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
511654,Radyr,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.78
511654,Radyr,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.11
511654,Radyr,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.5
511654,Radyr,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
511654,Radyr,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
511654,Radyr,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
511654,Radyr,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
511654,Radyr,2023-06-14T17:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T17:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T17:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T17:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T17:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T17:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-14T17:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-14T17:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T17:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T17:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
511654,Radyr,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
511654,Radyr,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
511654,Radyr,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
511654,Radyr,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.63
511654,Radyr,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.63
511654,Radyr,2023-06-14T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
511654,Radyr,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
511654,Radyr,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.8
511654,Radyr,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
511654,Radyr,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,38.5
511654,Radyr,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511654,Radyr,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
511654,Radyr,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511654,Radyr,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
511654,Radyr,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511654,Radyr,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
511654,Radyr,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
511654,Radyr,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
511654,Radyr,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
511654,Radyr,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.73
511654,Radyr,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.47
511654,Radyr,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
511654,Radyr,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
511654,Radyr,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
511654,Radyr,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
511654,Radyr,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
511654,Radyr,2023-06-14T16:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T16:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T16:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T16:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T16:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T16:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-14T16:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-14T16:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T16:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T16:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
511654,Radyr,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
511654,Radyr,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.66
511654,Radyr,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.99
511654,Radyr,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.48
511654,Radyr,2023-06-14T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
511654,Radyr,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
511654,Radyr,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
511654,Radyr,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
511654,Radyr,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,38.4
511654,Radyr,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511654,Radyr,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
511654,Radyr,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
511654,Radyr,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
511654,Radyr,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511654,Radyr,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
511654,Radyr,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
511654,Radyr,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
511654,Radyr,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
511654,Radyr,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.55
511654,Radyr,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.83
511654,Radyr,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.93
511654,Radyr,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
511654,Radyr,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
511654,Radyr,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
511654,Radyr,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
511654,Radyr,2023-06-14T16:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T16:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-14T16:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T16:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T16:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T16:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T16:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-14T16:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T16:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T16:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
511654,Radyr,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
511654,Radyr,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
511654,Radyr,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
511654,Radyr,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.69
511654,Radyr,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.75
511654,Radyr,2023-06-14T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
511654,Radyr,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
511654,Radyr,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
511654,Radyr,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
511654,Radyr,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,38.2
511654,Radyr,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511654,Radyr,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
511654,Radyr,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
511654,Radyr,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
511654,Radyr,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
511654,Radyr,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
511654,Radyr,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
511654,Radyr,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
511654,Radyr,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
511654,Radyr,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.74
511654,Radyr,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.85
511654,Radyr,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.09
511654,Radyr,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
511654,Radyr,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
511654,Radyr,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
511654,Radyr,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
511654,Radyr,2023-06-14T16:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T16:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-14T16:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T16:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T16:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-14T16:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T16:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-14T16:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T16:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T16:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
511654,Radyr,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
511654,Radyr,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
511654,Radyr,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
511654,Radyr,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.66
511654,Radyr,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.26
511654,Radyr,2023-06-14T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
511654,Radyr,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
511654,Radyr,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
511654,Radyr,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
511654,Radyr,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
511654,Radyr,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.5
511654,Radyr,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,38.1
511654,Radyr,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
511654,Radyr,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
511654,Radyr,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
511654,Radyr,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
511654,Radyr,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
511654,Radyr,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
511654,Radyr,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
511654,Radyr,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
511654,Radyr,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
511654,Radyr,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.54
511654,Radyr,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.66
511654,Radyr,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.09
511654,Radyr,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
511654,Radyr,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
511654,Radyr,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
511654,Radyr,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
511654,Radyr,2023-06-14T16:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T16:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T16:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T16:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T16:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T16:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T16:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-14T16:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T16:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T16:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
511654,Radyr,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
511654,Radyr,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
511654,Radyr,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.13
511654,Radyr,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.08
511654,Radyr,2023-06-14T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
511654,Radyr,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
511654,Radyr,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
511654,Radyr,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
511654,Radyr,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,37.9
511654,Radyr,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511654,Radyr,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
511654,Radyr,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
511654,Radyr,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
511654,Radyr,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
511654,Radyr,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
511654,Radyr,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
511654,Radyr,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
511654,Radyr,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
511654,Radyr,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.88
511654,Radyr,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.12
511654,Radyr,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.14
511654,Radyr,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
511654,Radyr,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
511654,Radyr,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
511654,Radyr,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
511654,Radyr,2023-06-14T16:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T16:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-14T16:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T16:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T16:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T16:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-14T16:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-14T16:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-14T16:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T16:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
511654,Radyr,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
511654,Radyr,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
511654,Radyr,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
511654,Radyr,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.74
511654,Radyr,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.86
511654,Radyr,2023-06-14T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
511654,Radyr,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
511654,Radyr,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.1
511654,Radyr,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
511654,Radyr,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,37.7
511654,Radyr,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511654,Radyr,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
511654,Radyr,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
511654,Radyr,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
511654,Radyr,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
511654,Radyr,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
511654,Radyr,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
511654,Radyr,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
511654,Radyr,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
511654,Radyr,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.38
511654,Radyr,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.39
511654,Radyr,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.13
511654,Radyr,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
511654,Radyr,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
511654,Radyr,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
511654,Radyr,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
511654,Radyr,2023-06-14T16:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T16:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-14T16:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T16:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T16:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T16:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-14T16:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-14T16:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-14T16:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T16:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
511654,Radyr,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
511654,Radyr,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
511654,Radyr,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.64
511654,Radyr,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.07
511654,Radyr,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.81
511654,Radyr,2023-06-14T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
511654,Radyr,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
511654,Radyr,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
511654,Radyr,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
511654,Radyr,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,37.5
511654,Radyr,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511654,Radyr,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
511654,Radyr,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
511654,Radyr,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
511654,Radyr,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511654,Radyr,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
511654,Radyr,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
511654,Radyr,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
511654,Radyr,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
511654,Radyr,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.07
511654,Radyr,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.57
511654,Radyr,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.11
511654,Radyr,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
511654,Radyr,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
511654,Radyr,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
511654,Radyr,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
511654,Radyr,2023-06-14T15:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T15:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-14T15:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T15:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T15:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T15:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-14T15:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-14T15:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-14T15:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T15:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
511654,Radyr,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
511654,Radyr,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
511654,Radyr,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.32
511654,Radyr,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.99
511654,Radyr,2023-06-14T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
511654,Radyr,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
511654,Radyr,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
511654,Radyr,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
511654,Radyr,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
