Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,37.3
511654,Radyr,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511654,Radyr,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
511654,Radyr,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
511654,Radyr,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
511654,Radyr,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511654,Radyr,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
511654,Radyr,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
511654,Radyr,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
511654,Radyr,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.75
511654,Radyr,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.96
511654,Radyr,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.01
511654,Radyr,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
511654,Radyr,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
511654,Radyr,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
511654,Radyr,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
511654,Radyr,2023-06-14T15:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T15:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T15:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T15:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T15:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T15:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T15:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T15:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T15:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T15:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
511654,Radyr,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
511654,Radyr,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
511654,Radyr,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
511654,Radyr,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.96
511654,Radyr,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.34
511654,Radyr,2023-06-14T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
511654,Radyr,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
511654,Radyr,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
511654,Radyr,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
511654,Radyr,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,37.1
511654,Radyr,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511654,Radyr,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
511654,Radyr,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
511654,Radyr,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
511654,Radyr,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511654,Radyr,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
511654,Radyr,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
511654,Radyr,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
511654,Radyr,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
511654,Radyr,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.55
511654,Radyr,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.58
511654,Radyr,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.8
511654,Radyr,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
511654,Radyr,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
511654,Radyr,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
511654,Radyr,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
511654,Radyr,2023-06-14T15:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T15:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-14T15:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T15:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-14T15:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T15:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T15:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T15:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T15:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T15:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
511654,Radyr,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
511654,Radyr,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
511654,Radyr,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
511654,Radyr,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.4
511654,Radyr,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.19
511654,Radyr,2023-06-14T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
511654,Radyr,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
511654,Radyr,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
511654,Radyr,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
511654,Radyr,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,36.9
511654,Radyr,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
511654,Radyr,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
511654,Radyr,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
511654,Radyr,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
511654,Radyr,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511654,Radyr,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
511654,Radyr,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
511654,Radyr,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.46
511654,Radyr,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.69
511654,Radyr,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.64
511654,Radyr,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
511654,Radyr,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
511654,Radyr,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
511654,Radyr,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
511654,Radyr,2023-06-14T15:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T15:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-14T15:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-14T15:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T15:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T15:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T15:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T15:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-14T15:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T15:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
511654,Radyr,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
511654,Radyr,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.44
511654,Radyr,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.47
511654,Radyr,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.86
511654,Radyr,2023-06-14T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
511654,Radyr,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
511654,Radyr,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
511654,Radyr,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
511654,Radyr,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,36.6
511654,Radyr,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
511654,Radyr,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
511654,Radyr,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
511654,Radyr,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
511654,Radyr,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511654,Radyr,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
511654,Radyr,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
511654,Radyr,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
511654,Radyr,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
511654,Radyr,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.38
511654,Radyr,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.61
511654,Radyr,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.15
511654,Radyr,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
511654,Radyr,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
511654,Radyr,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
511654,Radyr,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
511654,Radyr,2023-06-14T15:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-14T15:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-14T15:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-14T15:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.06
511654,Radyr,2023-06-14T15:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T15:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T15:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-14T15:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-14T15:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T15:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
511654,Radyr,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
511654,Radyr,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
511654,Radyr,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.5
511654,Radyr,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.7
511654,Radyr,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.02
511654,Radyr,2023-06-14T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
511654,Radyr,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
511654,Radyr,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
511654,Radyr,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
511654,Radyr,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
511654,Radyr,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,36.4
511654,Radyr,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
511654,Radyr,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
511654,Radyr,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
511654,Radyr,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
511654,Radyr,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511654,Radyr,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
511654,Radyr,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
511654,Radyr,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.95
511654,Radyr,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.42
511654,Radyr,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.45
511654,Radyr,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
511654,Radyr,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
511654,Radyr,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
511654,Radyr,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
511654,Radyr,2023-06-14T15:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T15:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T15:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-14T15:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T15:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T15:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-14T15:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T15:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-14T15:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T15:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
511654,Radyr,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
511654,Radyr,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
511654,Radyr,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.8
511654,Radyr,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.84
511654,Radyr,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
511654,Radyr,2023-06-14T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
511654,Radyr,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
511654,Radyr,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
511654,Radyr,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
511654,Radyr,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,36.3
511654,Radyr,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511654,Radyr,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
511654,Radyr,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
511654,Radyr,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
511654,Radyr,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
511654,Radyr,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
511654,Radyr,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
511654,Radyr,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
511654,Radyr,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
511654,Radyr,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.42
511654,Radyr,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.16
511654,Radyr,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.73
511654,Radyr,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
511654,Radyr,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
511654,Radyr,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
511654,Radyr,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
511654,Radyr,2023-06-14T14:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T14:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T14:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-14T14:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T14:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T14:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-14T14:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T14:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T14:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T14:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
511654,Radyr,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
511654,Radyr,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
511654,Radyr,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.33
511654,Radyr,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.93
511654,Radyr,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
511654,Radyr,2023-06-14T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
511654,Radyr,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
511654,Radyr,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
511654,Radyr,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
511654,Radyr,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,36.1
511654,Radyr,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
511654,Radyr,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
511654,Radyr,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
511654,Radyr,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
511654,Radyr,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511654,Radyr,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
511654,Radyr,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
511654,Radyr,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
511654,Radyr,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
511654,Radyr,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.68
511654,Radyr,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.14
511654,Radyr,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.73
511654,Radyr,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
511654,Radyr,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
511654,Radyr,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
511654,Radyr,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
511654,Radyr,2023-06-14T14:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T14:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T14:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T14:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T14:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T14:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-14T14:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T14:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-14T14:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T14:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
511654,Radyr,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
511654,Radyr,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
511654,Radyr,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
511654,Radyr,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.78
511654,Radyr,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
511654,Radyr,2023-06-14T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
511654,Radyr,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
511654,Radyr,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
511654,Radyr,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
511654,Radyr,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,36.0
511654,Radyr,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
511654,Radyr,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
511654,Radyr,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
511654,Radyr,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
511654,Radyr,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
511654,Radyr,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
511654,Radyr,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
511654,Radyr,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
511654,Radyr,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
511654,Radyr,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.06
511654,Radyr,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.51
511654,Radyr,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.06
511654,Radyr,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
511654,Radyr,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
511654,Radyr,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
511654,Radyr,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
511654,Radyr,2023-06-14T14:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T14:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T14:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-14T14:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T14:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T14:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-14T14:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T14:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-14T14:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T14:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
511654,Radyr,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
511654,Radyr,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
511654,Radyr,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
511654,Radyr,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.9
511654,Radyr,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
511654,Radyr,2023-06-14T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
511654,Radyr,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
511654,Radyr,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
511654,Radyr,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
511654,Radyr,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,35.9
511654,Radyr,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
511654,Radyr,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
511654,Radyr,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
511654,Radyr,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
511654,Radyr,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
511654,Radyr,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
511654,Radyr,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
511654,Radyr,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
511654,Radyr,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.49
511654,Radyr,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.37
511654,Radyr,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.39
511654,Radyr,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
511654,Radyr,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
511654,Radyr,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
511654,Radyr,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
511654,Radyr,2023-06-14T14:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T14:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-14T14:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T14:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T14:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T14:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-14T14:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-14T14:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-14T14:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T14:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
511654,Radyr,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
511654,Radyr,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
511654,Radyr,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
511654,Radyr,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.2
511654,Radyr,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.08
511654,Radyr,2023-06-14T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
511654,Radyr,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
511654,Radyr,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.6
511654,Radyr,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
511654,Radyr,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,35.8
511654,Radyr,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
511654,Radyr,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
511654,Radyr,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
511654,Radyr,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
511654,Radyr,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
511654,Radyr,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
511654,Radyr,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
511654,Radyr,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
511654,Radyr,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.96
511654,Radyr,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.65
511654,Radyr,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.86
511654,Radyr,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
511654,Radyr,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
511654,Radyr,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
511654,Radyr,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
511654,Radyr,2023-06-14T14:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T14:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T14:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-14T14:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T14:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T14:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T14:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T14:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T14:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T14:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
511654,Radyr,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
511654,Radyr,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
511654,Radyr,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.3
511654,Radyr,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.18
511654,Radyr,2023-06-14T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
511654,Radyr,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
511654,Radyr,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
511654,Radyr,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
511654,Radyr,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,35.7
511654,Radyr,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
511654,Radyr,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
511654,Radyr,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
511654,Radyr,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
511654,Radyr,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
511654,Radyr,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
511654,Radyr,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
511654,Radyr,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
511654,Radyr,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
511654,Radyr,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.1
511654,Radyr,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.45
511654,Radyr,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.85
511654,Radyr,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
511654,Radyr,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
511654,Radyr,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
511654,Radyr,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
511654,Radyr,2023-06-14T14:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T14:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T14:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T14:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T14:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T14:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T14:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T14:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T14:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T14:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
511654,Radyr,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
511654,Radyr,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
511654,Radyr,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
511654,Radyr,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.2
511654,Radyr,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.62
511654,Radyr,2023-06-14T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
511654,Radyr,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
511654,Radyr,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
511654,Radyr,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
511654,Radyr,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,35.6
511654,Radyr,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
511654,Radyr,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
511654,Radyr,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
511654,Radyr,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
511654,Radyr,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
511654,Radyr,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
511654,Radyr,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
511654,Radyr,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
511654,Radyr,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
511654,Radyr,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.29
511654,Radyr,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.74
511654,Radyr,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.99
511654,Radyr,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
511654,Radyr,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
511654,Radyr,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
511654,Radyr,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
511654,Radyr,2023-06-14T13:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T13:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T13:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-14T13:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T13:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T13:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-14T13:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T13:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T13:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T13:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
511654,Radyr,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
511654,Radyr,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
511654,Radyr,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.2
511654,Radyr,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.14
511654,Radyr,2023-06-14T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
511654,Radyr,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
511654,Radyr,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
511654,Radyr,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
511654,Radyr,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,35.6
511654,Radyr,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
511654,Radyr,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
511654,Radyr,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
511654,Radyr,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
511654,Radyr,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
511654,Radyr,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
511654,Radyr,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
511654,Radyr,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
511654,Radyr,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
511654,Radyr,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.24
511654,Radyr,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.98
511654,Radyr,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.74
511654,Radyr,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
511654,Radyr,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
511654,Radyr,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
511654,Radyr,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
511654,Radyr,2023-06-14T13:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T13:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T13:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-14T13:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T13:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T13:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-14T13:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-14T13:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T13:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T13:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
511654,Radyr,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
511654,Radyr,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
511654,Radyr,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
