Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.17
511654,Radyr,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
511654,Radyr,2023-06-14T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
511654,Radyr,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
511654,Radyr,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
511654,Radyr,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
511654,Radyr,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,35.6
511654,Radyr,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
511654,Radyr,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
511654,Radyr,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
511654,Radyr,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
511654,Radyr,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
511654,Radyr,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
511654,Radyr,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
511654,Radyr,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
511654,Radyr,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.82
511654,Radyr,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.55
511654,Radyr,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.46
511654,Radyr,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
511654,Radyr,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
511654,Radyr,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
511654,Radyr,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
511654,Radyr,2023-06-14T13:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T13:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T13:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-14T13:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T13:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T13:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-14T13:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T13:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T13:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T13:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
511654,Radyr,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
511654,Radyr,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
511654,Radyr,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
511654,Radyr,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.87
511654,Radyr,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
511654,Radyr,2023-06-14T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
511654,Radyr,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
511654,Radyr,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
511654,Radyr,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
511654,Radyr,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,35.6
511654,Radyr,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
511654,Radyr,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
511654,Radyr,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
511654,Radyr,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
511654,Radyr,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
511654,Radyr,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
511654,Radyr,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
511654,Radyr,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
511654,Radyr,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.47
511654,Radyr,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.88
511654,Radyr,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.99
511654,Radyr,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
511654,Radyr,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
511654,Radyr,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
511654,Radyr,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
511654,Radyr,2023-06-14T13:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T13:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T13:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-14T13:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-14T13:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-14T13:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T13:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-14T13:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T13:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T13:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
511654,Radyr,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
511654,Radyr,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
511654,Radyr,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
511654,Radyr,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.2
511654,Radyr,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.31
511654,Radyr,2023-06-14T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
511654,Radyr,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
511654,Radyr,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
511654,Radyr,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
511654,Radyr,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,35.6
511654,Radyr,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
511654,Radyr,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
511654,Radyr,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
511654,Radyr,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
511654,Radyr,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
511654,Radyr,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
511654,Radyr,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
511654,Radyr,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
511654,Radyr,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
511654,Radyr,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.78
511654,Radyr,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.43
511654,Radyr,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.44
511654,Radyr,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
511654,Radyr,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
511654,Radyr,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
511654,Radyr,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
511654,Radyr,2023-06-14T13:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T13:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T13:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-14T13:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-14T13:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-14T13:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T13:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-14T13:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T13:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T13:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
511654,Radyr,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
511654,Radyr,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
511654,Radyr,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.59
511654,Radyr,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.28
511654,Radyr,2023-06-14T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
511654,Radyr,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
511654,Radyr,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
511654,Radyr,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
511654,Radyr,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,35.6
511654,Radyr,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
511654,Radyr,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
511654,Radyr,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
511654,Radyr,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
511654,Radyr,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
511654,Radyr,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
511654,Radyr,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
511654,Radyr,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
511654,Radyr,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
511654,Radyr,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.4
511654,Radyr,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.06
511654,Radyr,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.84
511654,Radyr,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
511654,Radyr,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
511654,Radyr,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
511654,Radyr,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
511654,Radyr,2023-06-14T13:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T13:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T13:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-14T13:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T13:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T13:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-14T13:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T13:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T13:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T13:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
511654,Radyr,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
511654,Radyr,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
511654,Radyr,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
511654,Radyr,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.67
511654,Radyr,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.36
511654,Radyr,2023-06-14T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
511654,Radyr,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
511654,Radyr,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
511654,Radyr,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
511654,Radyr,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,35.7
511654,Radyr,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
511654,Radyr,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
511654,Radyr,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
511654,Radyr,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
511654,Radyr,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
511654,Radyr,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
511654,Radyr,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
511654,Radyr,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
511654,Radyr,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
511654,Radyr,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.99
511654,Radyr,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.57
511654,Radyr,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.9
511654,Radyr,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
511654,Radyr,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
511654,Radyr,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
511654,Radyr,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
511654,Radyr,2023-06-14T12:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T12:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T12:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-14T12:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T12:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T12:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-14T12:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-14T12:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T12:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T12:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
511654,Radyr,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
511654,Radyr,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
511654,Radyr,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
511654,Radyr,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.36
511654,Radyr,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
511654,Radyr,2023-06-14T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
511654,Radyr,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
511654,Radyr,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
511654,Radyr,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
511654,Radyr,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,35.8
511654,Radyr,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511654,Radyr,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
511654,Radyr,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
511654,Radyr,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
511654,Radyr,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511654,Radyr,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
511654,Radyr,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
511654,Radyr,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
511654,Radyr,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
511654,Radyr,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.9
511654,Radyr,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.42
511654,Radyr,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.5
511654,Radyr,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
511654,Radyr,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
511654,Radyr,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
511654,Radyr,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
511654,Radyr,2023-06-14T12:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T12:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T12:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-14T12:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T12:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T12:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-14T12:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T12:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T12:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T12:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
511654,Radyr,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
511654,Radyr,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
511654,Radyr,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.35
511654,Radyr,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
511654,Radyr,2023-06-14T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
511654,Radyr,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
511654,Radyr,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
511654,Radyr,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
511654,Radyr,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,35.8
511654,Radyr,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
511654,Radyr,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
511654,Radyr,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
511654,Radyr,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
511654,Radyr,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511654,Radyr,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
511654,Radyr,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
511654,Radyr,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
511654,Radyr,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
511654,Radyr,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.3
511654,Radyr,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.21
511654,Radyr,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.83
511654,Radyr,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
511654,Radyr,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
511654,Radyr,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
511654,Radyr,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
511654,Radyr,2023-06-14T12:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T12:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T12:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T12:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-14T12:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-14T12:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T12:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-14T12:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T12:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T12:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
511654,Radyr,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
511654,Radyr,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
511654,Radyr,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
511654,Radyr,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.12
511654,Radyr,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.75
511654,Radyr,2023-06-14T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
511654,Radyr,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
511654,Radyr,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
511654,Radyr,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
511654,Radyr,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,35.8
511654,Radyr,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
511654,Radyr,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
511654,Radyr,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
511654,Radyr,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
511654,Radyr,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511654,Radyr,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
511654,Radyr,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
511654,Radyr,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
511654,Radyr,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
511654,Radyr,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.29
511654,Radyr,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.09
511654,Radyr,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.87
511654,Radyr,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
511654,Radyr,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
511654,Radyr,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
511654,Radyr,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
511654,Radyr,2023-06-14T12:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T12:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T12:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T12:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T12:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T12:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-14T12:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T12:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T12:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T12:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
511654,Radyr,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
511654,Radyr,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
511654,Radyr,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.59
511654,Radyr,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.36
511654,Radyr,2023-06-14T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
511654,Radyr,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
511654,Radyr,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
511654,Radyr,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
511654,Radyr,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,35.7
511654,Radyr,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
511654,Radyr,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
511654,Radyr,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
511654,Radyr,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
511654,Radyr,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
511654,Radyr,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
511654,Radyr,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
511654,Radyr,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
511654,Radyr,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
511654,Radyr,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.96
511654,Radyr,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.69
511654,Radyr,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.37
511654,Radyr,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
511654,Radyr,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
511654,Radyr,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
511654,Radyr,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
511654,Radyr,2023-06-14T12:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T12:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T12:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-14T12:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T12:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T12:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-14T12:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-14T12:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-14T12:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T12:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
511654,Radyr,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
511654,Radyr,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
511654,Radyr,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.45
511654,Radyr,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
511654,Radyr,2023-06-14T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
511654,Radyr,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
511654,Radyr,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
511654,Radyr,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
511654,Radyr,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,35.7
511654,Radyr,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
511654,Radyr,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
511654,Radyr,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
511654,Radyr,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
511654,Radyr,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
511654,Radyr,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
511654,Radyr,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
511654,Radyr,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
511654,Radyr,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
511654,Radyr,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.29
511654,Radyr,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.91
511654,Radyr,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.38
511654,Radyr,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
511654,Radyr,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
511654,Radyr,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
511654,Radyr,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
511654,Radyr,2023-06-14T12:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T12:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T12:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T12:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T12:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T12:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-14T12:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T12:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-14T12:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T12:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
511654,Radyr,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
511654,Radyr,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
511654,Radyr,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
511654,Radyr,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.43
511654,Radyr,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
511654,Radyr,2023-06-14T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
511654,Radyr,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
511654,Radyr,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
511654,Radyr,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
511654,Radyr,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,35.6
511654,Radyr,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
511654,Radyr,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
511654,Radyr,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
511654,Radyr,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
511654,Radyr,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511654,Radyr,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
511654,Radyr,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
511654,Radyr,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
511654,Radyr,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
511654,Radyr,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.38
511654,Radyr,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.11
511654,Radyr,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.61
511654,Radyr,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
511654,Radyr,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
511654,Radyr,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
511654,Radyr,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
511654,Radyr,2023-06-14T11:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T11:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-14T11:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T11:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T11:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T11:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-14T11:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-14T11:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-14T11:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T11:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
511654,Radyr,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
511654,Radyr,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
511654,Radyr,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
511654,Radyr,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.08
511654,Radyr,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.12
511654,Radyr,2023-06-14T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
511654,Radyr,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
511654,Radyr,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
511654,Radyr,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
511654,Radyr,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,35.5
511654,Radyr,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
511654,Radyr,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
511654,Radyr,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
511654,Radyr,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
511654,Radyr,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
511654,Radyr,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
511654,Radyr,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
511654,Radyr,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
511654,Radyr,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.83
511654,Radyr,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.62
511654,Radyr,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.73
511654,Radyr,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
511654,Radyr,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
511654,Radyr,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
511654,Radyr,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
511654,Radyr,2023-06-14T11:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T11:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T11:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-14T11:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T11:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T11:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-14T11:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T11:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-14T11:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T11:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
511654,Radyr,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
511654,Radyr,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
511654,Radyr,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.0
511654,Radyr,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
511654,Radyr,2023-06-14T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
511654,Radyr,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
511654,Radyr,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
511654,Radyr,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
511654,Radyr,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,35.4
511654,Radyr,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511654,Radyr,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
511654,Radyr,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
511654,Radyr,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
511654,Radyr,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
511654,Radyr,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
511654,Radyr,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
511654,Radyr,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
511654,Radyr,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
511654,Radyr,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.15
511654,Radyr,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.93
511654,Radyr,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.6
511654,Radyr,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
511654,Radyr,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
511654,Radyr,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
511654,Radyr,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
511654,Radyr,2023-06-14T11:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T11:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-14T11:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T11:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T11:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
