Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-14T11:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T11:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-14T11:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-14T11:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T11:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
511654,Radyr,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
511654,Radyr,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
511654,Radyr,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.72
511654,Radyr,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.05
511654,Radyr,2023-06-14T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
511654,Radyr,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
511654,Radyr,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
511654,Radyr,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
511654,Radyr,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,35.3
511654,Radyr,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
511654,Radyr,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
511654,Radyr,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
511654,Radyr,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
511654,Radyr,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
511654,Radyr,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
511654,Radyr,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
511654,Radyr,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
511654,Radyr,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
511654,Radyr,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.16
511654,Radyr,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.57
511654,Radyr,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.2
511654,Radyr,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
511654,Radyr,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
511654,Radyr,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
511654,Radyr,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
511654,Radyr,2023-06-14T11:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T11:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-14T11:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T11:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T11:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T11:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T11:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-14T11:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-14T11:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T11:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
511654,Radyr,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
511654,Radyr,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
511654,Radyr,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
511654,Radyr,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.88
511654,Radyr,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.9
511654,Radyr,2023-06-14T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
511654,Radyr,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
511654,Radyr,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
511654,Radyr,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
511654,Radyr,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
511654,Radyr,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,35.2
511654,Radyr,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
511654,Radyr,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
511654,Radyr,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
511654,Radyr,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
511654,Radyr,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511654,Radyr,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
511654,Radyr,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
511654,Radyr,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
511654,Radyr,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
511654,Radyr,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.25
511654,Radyr,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.81
511654,Radyr,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.86
511654,Radyr,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
511654,Radyr,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
511654,Radyr,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
511654,Radyr,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
511654,Radyr,2023-06-14T11:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T11:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-14T11:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T11:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T11:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-14T11:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T11:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-14T11:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-14T11:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T11:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
511654,Radyr,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
511654,Radyr,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
511654,Radyr,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
511654,Radyr,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.35
511654,Radyr,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.54
511654,Radyr,2023-06-14T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
511654,Radyr,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
511654,Radyr,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
511654,Radyr,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
511654,Radyr,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
511654,Radyr,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,35.0
511654,Radyr,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
511654,Radyr,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
511654,Radyr,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
511654,Radyr,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
511654,Radyr,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
511654,Radyr,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
511654,Radyr,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
511654,Radyr,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
511654,Radyr,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
511654,Radyr,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.21
511654,Radyr,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.55
511654,Radyr,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.95
511654,Radyr,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
511654,Radyr,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
511654,Radyr,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
511654,Radyr,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
511654,Radyr,2023-06-14T11:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T11:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-14T11:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T11:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T11:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T11:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T11:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-14T11:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-14T11:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T11:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
511654,Radyr,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
511654,Radyr,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
511654,Radyr,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
511654,Radyr,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.93
511654,Radyr,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
511654,Radyr,2023-06-14T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
511654,Radyr,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
511654,Radyr,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
511654,Radyr,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
511654,Radyr,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,34.8
511654,Radyr,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
511654,Radyr,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
511654,Radyr,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
511654,Radyr,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
511654,Radyr,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511654,Radyr,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
511654,Radyr,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
511654,Radyr,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
511654,Radyr,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
511654,Radyr,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.55
511654,Radyr,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.31
511654,Radyr,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.08
511654,Radyr,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
511654,Radyr,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
511654,Radyr,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
511654,Radyr,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
511654,Radyr,2023-06-14T10:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T10:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-14T10:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-14T10:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T10:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T10:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T10:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T10:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-14T10:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T10:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
511654,Radyr,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
511654,Radyr,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
511654,Radyr,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
511654,Radyr,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.75
511654,Radyr,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
511654,Radyr,2023-06-14T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
511654,Radyr,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
511654,Radyr,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
511654,Radyr,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
511654,Radyr,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
511654,Radyr,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,34.7
511654,Radyr,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
511654,Radyr,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
511654,Radyr,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
511654,Radyr,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
511654,Radyr,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511654,Radyr,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
511654,Radyr,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
511654,Radyr,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
511654,Radyr,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
511654,Radyr,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.05
511654,Radyr,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.35
511654,Radyr,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.14
511654,Radyr,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
511654,Radyr,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
511654,Radyr,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
511654,Radyr,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
511654,Radyr,2023-06-14T10:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T10:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-14T10:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T10:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T10:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-14T10:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T10:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-14T10:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-14T10:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T10:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
511654,Radyr,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
511654,Radyr,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
511654,Radyr,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
511654,Radyr,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.9
511654,Radyr,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.1
511654,Radyr,2023-06-14T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
511654,Radyr,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
511654,Radyr,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
511654,Radyr,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
511654,Radyr,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
511654,Radyr,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
511654,Radyr,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,34.5
511654,Radyr,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511654,Radyr,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
511654,Radyr,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
511654,Radyr,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
511654,Radyr,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511654,Radyr,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
511654,Radyr,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
511654,Radyr,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
511654,Radyr,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
511654,Radyr,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.03
511654,Radyr,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.56
511654,Radyr,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.74
511654,Radyr,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
511654,Radyr,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
511654,Radyr,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
511654,Radyr,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
511654,Radyr,2023-06-14T10:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T10:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-14T10:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-14T10:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T10:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-14T10:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T10:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-14T10:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-14T10:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T10:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
511654,Radyr,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
511654,Radyr,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
511654,Radyr,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.54
511654,Radyr,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.36
511654,Radyr,2023-06-14T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
511654,Radyr,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
511654,Radyr,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
511654,Radyr,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
511654,Radyr,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
511654,Radyr,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,34.3
511654,Radyr,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
511654,Radyr,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
511654,Radyr,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
511654,Radyr,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
511654,Radyr,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
511654,Radyr,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
511654,Radyr,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
511654,Radyr,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
511654,Radyr,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.01
511654,Radyr,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
511654,Radyr,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.27
511654,Radyr,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
511654,Radyr,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
511654,Radyr,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
511654,Radyr,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
511654,Radyr,2023-06-14T10:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T10:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-14T10:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T10:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-14T10:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-14T10:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T10:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T10:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T10:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T10:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
511654,Radyr,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
511654,Radyr,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
511654,Radyr,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
511654,Radyr,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.43
511654,Radyr,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.91
511654,Radyr,2023-06-14T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
511654,Radyr,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
511654,Radyr,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
511654,Radyr,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
511654,Radyr,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,34.1
511654,Radyr,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
511654,Radyr,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
511654,Radyr,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
511654,Radyr,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
511654,Radyr,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511654,Radyr,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
511654,Radyr,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
511654,Radyr,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
511654,Radyr,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
511654,Radyr,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.04
511654,Radyr,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.57
511654,Radyr,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.84
511654,Radyr,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
511654,Radyr,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
511654,Radyr,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
511654,Radyr,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
511654,Radyr,2023-06-14T10:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T10:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-14T10:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T10:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-14T10:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-14T10:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T10:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-14T10:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T10:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T10:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
511654,Radyr,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
511654,Radyr,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
511654,Radyr,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
511654,Radyr,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.94
511654,Radyr,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.7
511654,Radyr,2023-06-14T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
511654,Radyr,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
511654,Radyr,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
511654,Radyr,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
511654,Radyr,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,33.9
511654,Radyr,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
511654,Radyr,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
511654,Radyr,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
511654,Radyr,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
511654,Radyr,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
511654,Radyr,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
511654,Radyr,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
511654,Radyr,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
511654,Radyr,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
511654,Radyr,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.38
511654,Radyr,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.94
511654,Radyr,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.45
511654,Radyr,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
511654,Radyr,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
511654,Radyr,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
511654,Radyr,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
511654,Radyr,2023-06-14T10:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T10:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-14T10:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T10:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T10:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T10:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T10:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-14T10:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T10:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T10:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
511654,Radyr,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
511654,Radyr,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
511654,Radyr,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.17
511654,Radyr,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.72
511654,Radyr,2023-06-14T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
511654,Radyr,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
511654,Radyr,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
511654,Radyr,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
511654,Radyr,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,33.8
511654,Radyr,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
511654,Radyr,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
511654,Radyr,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
511654,Radyr,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
511654,Radyr,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
511654,Radyr,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
511654,Radyr,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
511654,Radyr,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
511654,Radyr,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
511654,Radyr,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.44
511654,Radyr,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.89
511654,Radyr,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.6
511654,Radyr,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
511654,Radyr,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
511654,Radyr,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
511654,Radyr,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
511654,Radyr,2023-06-14T09:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T09:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-14T09:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T09:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T09:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T09:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T09:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-14T09:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T09:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T09:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
511654,Radyr,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
511654,Radyr,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.23
511654,Radyr,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
511654,Radyr,2023-06-14T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
511654,Radyr,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
511654,Radyr,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
511654,Radyr,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
511654,Radyr,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,33.6
511654,Radyr,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
511654,Radyr,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
511654,Radyr,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
511654,Radyr,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
511654,Radyr,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511654,Radyr,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
511654,Radyr,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
511654,Radyr,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
511654,Radyr,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
511654,Radyr,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.25
511654,Radyr,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.32
511654,Radyr,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.18
511654,Radyr,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
511654,Radyr,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
511654,Radyr,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
511654,Radyr,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
511654,Radyr,2023-06-14T09:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T09:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-14T09:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T09:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T09:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T09:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-14T09:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-14T09:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-14T09:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T09:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
511654,Radyr,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
511654,Radyr,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
511654,Radyr,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
511654,Radyr,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.23
511654,Radyr,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.42
511654,Radyr,2023-06-14T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
511654,Radyr,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
511654,Radyr,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
511654,Radyr,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
511654,Radyr,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,33.5
511654,Radyr,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
511654,Radyr,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
511654,Radyr,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
511654,Radyr,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
511654,Radyr,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511654,Radyr,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
511654,Radyr,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
511654,Radyr,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
511654,Radyr,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
511654,Radyr,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.04
511654,Radyr,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.63
511654,Radyr,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.48
511654,Radyr,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
511654,Radyr,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
511654,Radyr,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
511654,Radyr,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
511654,Radyr,2023-06-14T09:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T09:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-14T09:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-14T09:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-14T09:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T09:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T09:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-14T09:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-14T09:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T09:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
511654,Radyr,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
511654,Radyr,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.58
511654,Radyr,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.51
511654,Radyr,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.35
511654,Radyr,2023-06-14T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
511654,Radyr,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
511654,Radyr,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
511654,Radyr,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
511654,Radyr,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,33.3
511654,Radyr,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
511654,Radyr,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
511654,Radyr,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
511654,Radyr,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
511654,Radyr,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511654,Radyr,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
511654,Radyr,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
511654,Radyr,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
511654,Radyr,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
511654,Radyr,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.56
511654,Radyr,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.03
511654,Radyr,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.09
