Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
511654,Radyr,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
511654,Radyr,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
511654,Radyr,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
511654,Radyr,2023-06-14T09:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T09:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-14T09:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T09:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T09:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T09:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-14T09:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-14T09:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-14T09:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T09:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
511654,Radyr,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
511654,Radyr,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
511654,Radyr,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
511654,Radyr,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.75
511654,Radyr,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.19
511654,Radyr,2023-06-14T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
511654,Radyr,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
511654,Radyr,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
511654,Radyr,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
511654,Radyr,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.5
511654,Radyr,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,33.2
511654,Radyr,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
511654,Radyr,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
511654,Radyr,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
511654,Radyr,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
511654,Radyr,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511654,Radyr,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
511654,Radyr,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
511654,Radyr,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
511654,Radyr,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
511654,Radyr,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.39
511654,Radyr,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.46
511654,Radyr,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.99
511654,Radyr,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
511654,Radyr,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
511654,Radyr,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
511654,Radyr,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
511654,Radyr,2023-06-14T09:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T09:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-14T09:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T09:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T09:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T09:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T09:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-14T09:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-14T09:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T09:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
511654,Radyr,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
511654,Radyr,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
511654,Radyr,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
511654,Radyr,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.45
511654,Radyr,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
511654,Radyr,2023-06-14T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
511654,Radyr,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
511654,Radyr,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
511654,Radyr,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
511654,Radyr,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,33.0
511654,Radyr,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
511654,Radyr,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
511654,Radyr,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
511654,Radyr,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
511654,Radyr,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
511654,Radyr,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
511654,Radyr,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
511654,Radyr,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
511654,Radyr,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
511654,Radyr,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.52
511654,Radyr,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
511654,Radyr,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.32
511654,Radyr,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
511654,Radyr,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
511654,Radyr,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
511654,Radyr,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
511654,Radyr,2023-06-14T09:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T09:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-14T09:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T09:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T09:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T09:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T09:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-14T09:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-14T09:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T09:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
511654,Radyr,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
511654,Radyr,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.29
511654,Radyr,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.87
511654,Radyr,2023-06-14T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
511654,Radyr,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
511654,Radyr,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
511654,Radyr,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
511654,Radyr,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,32.8
511654,Radyr,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
511654,Radyr,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
511654,Radyr,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
511654,Radyr,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
511654,Radyr,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
511654,Radyr,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
511654,Radyr,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
511654,Radyr,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
511654,Radyr,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.48
511654,Radyr,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.31
511654,Radyr,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.21
511654,Radyr,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
511654,Radyr,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
511654,Radyr,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
511654,Radyr,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
511654,Radyr,2023-06-14T08:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T08:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-14T08:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-14T08:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T08:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T08:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T08:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T08:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-14T08:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T08:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
511654,Radyr,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
511654,Radyr,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.29
511654,Radyr,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.86
511654,Radyr,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.08
511654,Radyr,2023-06-14T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
511654,Radyr,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
511654,Radyr,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
511654,Radyr,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
511654,Radyr,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,32.7
511654,Radyr,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
511654,Radyr,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
511654,Radyr,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
511654,Radyr,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
511654,Radyr,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511654,Radyr,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
511654,Radyr,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
511654,Radyr,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
511654,Radyr,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.92
511654,Radyr,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.47
511654,Radyr,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.88
511654,Radyr,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
511654,Radyr,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
511654,Radyr,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
511654,Radyr,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
511654,Radyr,2023-06-14T08:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T08:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-14T08:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T08:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T08:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T08:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T08:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-14T08:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T08:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T08:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
511654,Radyr,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
511654,Radyr,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
511654,Radyr,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
511654,Radyr,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.6
511654,Radyr,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.52
511654,Radyr,2023-06-14T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
511654,Radyr,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
511654,Radyr,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
511654,Radyr,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
511654,Radyr,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,32.6
511654,Radyr,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
511654,Radyr,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
511654,Radyr,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
511654,Radyr,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
511654,Radyr,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
511654,Radyr,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
511654,Radyr,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
511654,Radyr,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
511654,Radyr,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.15
511654,Radyr,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.02
511654,Radyr,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.57
511654,Radyr,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
511654,Radyr,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
511654,Radyr,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
511654,Radyr,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
511654,Radyr,2023-06-14T08:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T08:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T08:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T08:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T08:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T08:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T08:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-14T08:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T08:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T08:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
511654,Radyr,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
511654,Radyr,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.13
511654,Radyr,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.93
511654,Radyr,2023-06-14T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
511654,Radyr,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
511654,Radyr,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
511654,Radyr,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
511654,Radyr,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,32.4
511654,Radyr,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
511654,Radyr,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
511654,Radyr,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511654,Radyr,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
511654,Radyr,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511654,Radyr,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
511654,Radyr,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
511654,Radyr,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
511654,Radyr,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
511654,Radyr,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.53
511654,Radyr,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.37
511654,Radyr,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.58
511654,Radyr,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
511654,Radyr,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
511654,Radyr,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
511654,Radyr,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
511654,Radyr,2023-06-14T08:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T08:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-14T08:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T08:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T08:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T08:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T08:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-14T08:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T08:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T08:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
511654,Radyr,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
511654,Radyr,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
511654,Radyr,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
511654,Radyr,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.82
511654,Radyr,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.69
511654,Radyr,2023-06-14T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
511654,Radyr,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
511654,Radyr,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
511654,Radyr,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
511654,Radyr,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,32.3
511654,Radyr,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
511654,Radyr,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
511654,Radyr,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
511654,Radyr,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
511654,Radyr,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
511654,Radyr,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
511654,Radyr,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
511654,Radyr,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
511654,Radyr,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.44
511654,Radyr,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.65
511654,Radyr,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.58
511654,Radyr,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
511654,Radyr,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
511654,Radyr,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
511654,Radyr,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
511654,Radyr,2023-06-14T08:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-14T08:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-14T08:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-14T08:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T08:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T08:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T08:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-14T08:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-14T08:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T08:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
511654,Radyr,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
511654,Radyr,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
511654,Radyr,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
511654,Radyr,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.0
511654,Radyr,2023-06-14T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
511654,Radyr,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
511654,Radyr,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
511654,Radyr,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
511654,Radyr,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,32.2
511654,Radyr,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
511654,Radyr,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
511654,Radyr,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
511654,Radyr,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
511654,Radyr,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
511654,Radyr,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
511654,Radyr,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
511654,Radyr,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
511654,Radyr,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
511654,Radyr,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.99
511654,Radyr,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.6
511654,Radyr,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.2
511654,Radyr,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
511654,Radyr,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
511654,Radyr,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
511654,Radyr,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
511654,Radyr,2023-06-14T08:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T08:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T08:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-14T08:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-14T08:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-14T08:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T08:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-14T08:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T08:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T08:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
511654,Radyr,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
511654,Radyr,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
511654,Radyr,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
511654,Radyr,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
511654,Radyr,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.43
511654,Radyr,2023-06-14T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
511654,Radyr,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
511654,Radyr,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
511654,Radyr,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
511654,Radyr,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
511654,Radyr,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,32.1
511654,Radyr,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511654,Radyr,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
511654,Radyr,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
511654,Radyr,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
511654,Radyr,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
511654,Radyr,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
511654,Radyr,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
511654,Radyr,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
511654,Radyr,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
511654,Radyr,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.21
511654,Radyr,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.09
511654,Radyr,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.74
511654,Radyr,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
511654,Radyr,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
511654,Radyr,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
511654,Radyr,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
511654,Radyr,2023-06-14T07:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T07:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-14T07:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-14T07:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T07:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-14T07:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T07:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-14T07:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T07:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T07:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
511654,Radyr,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
511654,Radyr,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
511654,Radyr,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
511654,Radyr,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.94
511654,Radyr,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.61
511654,Radyr,2023-06-14T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
511654,Radyr,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
511654,Radyr,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
511654,Radyr,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
511654,Radyr,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
511654,Radyr,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511654,Radyr,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,32.0
511654,Radyr,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
511654,Radyr,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
511654,Radyr,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
511654,Radyr,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
511654,Radyr,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
511654,Radyr,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
511654,Radyr,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
511654,Radyr,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
511654,Radyr,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
511654,Radyr,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.78
511654,Radyr,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.28
511654,Radyr,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.41
511654,Radyr,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
511654,Radyr,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
511654,Radyr,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
511654,Radyr,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
511654,Radyr,2023-06-14T07:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-14T07:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T07:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-14T07:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-14T07:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T07:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T07:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T07:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T07:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T07:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
511654,Radyr,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
511654,Radyr,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
511654,Radyr,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
511654,Radyr,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.75
511654,Radyr,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.65
511654,Radyr,2023-06-14T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
511654,Radyr,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
511654,Radyr,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
511654,Radyr,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
511654,Radyr,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,32.0
511654,Radyr,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
511654,Radyr,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
511654,Radyr,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511654,Radyr,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
511654,Radyr,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
511654,Radyr,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
511654,Radyr,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
511654,Radyr,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
511654,Radyr,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
511654,Radyr,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.37
511654,Radyr,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.27
511654,Radyr,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.26
511654,Radyr,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
511654,Radyr,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
511654,Radyr,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
511654,Radyr,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
511654,Radyr,2023-06-14T07:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-14T07:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T07:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T07:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T07:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-14T07:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T07:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-14T07:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-14T07:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T07:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
511654,Radyr,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
511654,Radyr,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.11
511654,Radyr,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.28
511654,Radyr,2023-06-14T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
511654,Radyr,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
511654,Radyr,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
511654,Radyr,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
511654,Radyr,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,31.9
511654,Radyr,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
511654,Radyr,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
511654,Radyr,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
511654,Radyr,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
511654,Radyr,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
511654,Radyr,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
511654,Radyr,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
511654,Radyr,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
511654,Radyr,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
511654,Radyr,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.98
511654,Radyr,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.2
511654,Radyr,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.49
511654,Radyr,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
511654,Radyr,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
511654,Radyr,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
511654,Radyr,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
511654,Radyr,2023-06-14T07:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-14T07:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T07:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-14T07:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T07:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T07:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T07:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-14T07:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-14T07:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T07:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
511654,Radyr,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
511654,Radyr,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
511654,Radyr,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
511654,Radyr,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.24
511654,Radyr,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.98
511654,Radyr,2023-06-14T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
511654,Radyr,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
511654,Radyr,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
511654,Radyr,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
511654,Radyr,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,31.9
511654,Radyr,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511654,Radyr,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
511654,Radyr,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
