Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
511654,Radyr,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511654,Radyr,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
511654,Radyr,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
511654,Radyr,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
511654,Radyr,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
511654,Radyr,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.88
511654,Radyr,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.76
511654,Radyr,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.06
511654,Radyr,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
511654,Radyr,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
511654,Radyr,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
511654,Radyr,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
511654,Radyr,2023-06-14T07:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T07:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T07:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-14T07:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-14T07:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T07:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T07:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-14T07:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T07:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T07:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
511654,Radyr,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
511654,Radyr,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
511654,Radyr,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
511654,Radyr,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.99
511654,Radyr,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.42
511654,Radyr,2023-06-14T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
511654,Radyr,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
511654,Radyr,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
511654,Radyr,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
511654,Radyr,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,31.8
511654,Radyr,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511654,Radyr,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
511654,Radyr,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511654,Radyr,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
511654,Radyr,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
511654,Radyr,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
511654,Radyr,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
511654,Radyr,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
511654,Radyr,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.3
511654,Radyr,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.54
511654,Radyr,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.48
511654,Radyr,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
511654,Radyr,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
511654,Radyr,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
511654,Radyr,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
511654,Radyr,2023-06-14T07:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-14T07:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-14T07:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T07:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-14T07:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-14T07:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T07:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T07:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-14T07:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T07:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
511654,Radyr,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
511654,Radyr,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
511654,Radyr,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.14
511654,Radyr,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.43
511654,Radyr,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.26
511654,Radyr,2023-06-14T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
511654,Radyr,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
511654,Radyr,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
511654,Radyr,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
511654,Radyr,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,31.8
511654,Radyr,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511654,Radyr,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
511654,Radyr,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511654,Radyr,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
511654,Radyr,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
511654,Radyr,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
511654,Radyr,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
511654,Radyr,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
511654,Radyr,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.66
511654,Radyr,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.88
511654,Radyr,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.43
511654,Radyr,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
511654,Radyr,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
511654,Radyr,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
511654,Radyr,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
511654,Radyr,2023-06-14T06:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T06:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-14T06:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T06:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T06:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T06:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T06:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-14T06:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-14T06:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T06:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
511654,Radyr,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
511654,Radyr,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
511654,Radyr,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
511654,Radyr,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.31
511654,Radyr,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.47
511654,Radyr,2023-06-14T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
511654,Radyr,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
511654,Radyr,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
511654,Radyr,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
511654,Radyr,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,31.8
511654,Radyr,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511654,Radyr,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
511654,Radyr,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511654,Radyr,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
511654,Radyr,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511654,Radyr,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
511654,Radyr,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
511654,Radyr,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
511654,Radyr,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
511654,Radyr,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.92
511654,Radyr,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.94
511654,Radyr,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.3
511654,Radyr,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
511654,Radyr,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
511654,Radyr,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
511654,Radyr,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
511654,Radyr,2023-06-14T06:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T06:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T06:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T06:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-14T06:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T06:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T06:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T06:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T06:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T06:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
511654,Radyr,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
511654,Radyr,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
511654,Radyr,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
511654,Radyr,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.48
511654,Radyr,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.3
511654,Radyr,2023-06-14T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
511654,Radyr,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
511654,Radyr,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
511654,Radyr,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
511654,Radyr,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,31.8
511654,Radyr,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511654,Radyr,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
511654,Radyr,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
511654,Radyr,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
511654,Radyr,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
511654,Radyr,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
511654,Radyr,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
511654,Radyr,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
511654,Radyr,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
511654,Radyr,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.98
511654,Radyr,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.36
511654,Radyr,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.17
511654,Radyr,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
511654,Radyr,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
511654,Radyr,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
511654,Radyr,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
511654,Radyr,2023-06-14T06:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T06:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-14T06:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-14T06:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T06:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T06:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T06:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T06:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T06:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T06:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
511654,Radyr,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
511654,Radyr,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
511654,Radyr,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.7
511654,Radyr,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.07
511654,Radyr,2023-06-14T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
511654,Radyr,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
511654,Radyr,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
511654,Radyr,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
511654,Radyr,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,31.8
511654,Radyr,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511654,Radyr,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
511654,Radyr,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
511654,Radyr,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
511654,Radyr,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
511654,Radyr,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
511654,Radyr,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
511654,Radyr,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
511654,Radyr,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.91
511654,Radyr,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.8
511654,Radyr,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.45
511654,Radyr,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
511654,Radyr,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
511654,Radyr,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
511654,Radyr,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
511654,Radyr,2023-06-14T06:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T06:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T06:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T06:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T06:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T06:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T06:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T06:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T06:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T06:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
511654,Radyr,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
511654,Radyr,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
511654,Radyr,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
511654,Radyr,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
511654,Radyr,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
511654,Radyr,2023-06-14T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
511654,Radyr,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
511654,Radyr,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
511654,Radyr,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
511654,Radyr,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,31.8
511654,Radyr,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511654,Radyr,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
511654,Radyr,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511654,Radyr,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
511654,Radyr,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
511654,Radyr,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
511654,Radyr,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
511654,Radyr,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
511654,Radyr,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
511654,Radyr,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.55
511654,Radyr,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.94
511654,Radyr,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.29
511654,Radyr,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
511654,Radyr,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
511654,Radyr,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
511654,Radyr,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
511654,Radyr,2023-06-14T06:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-14T06:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T06:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T06:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T06:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T06:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-14T06:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T06:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T06:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T06:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
511654,Radyr,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
511654,Radyr,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
511654,Radyr,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
511654,Radyr,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.76
511654,Radyr,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
511654,Radyr,2023-06-14T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
511654,Radyr,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
511654,Radyr,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
511654,Radyr,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
511654,Radyr,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,31.8
511654,Radyr,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511654,Radyr,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
511654,Radyr,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511654,Radyr,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
511654,Radyr,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
511654,Radyr,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
511654,Radyr,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
511654,Radyr,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
511654,Radyr,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
511654,Radyr,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.43
511654,Radyr,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.57
511654,Radyr,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.99
511654,Radyr,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
511654,Radyr,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
511654,Radyr,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
511654,Radyr,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
511654,Radyr,2023-06-14T06:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-14T06:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T06:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-14T06:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T06:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-14T06:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-14T06:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T06:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-14T06:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T06:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
511654,Radyr,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
511654,Radyr,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
511654,Radyr,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
511654,Radyr,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.96
511654,Radyr,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
511654,Radyr,2023-06-14T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
511654,Radyr,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
511654,Radyr,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
511654,Radyr,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
511654,Radyr,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,31.8
511654,Radyr,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511654,Radyr,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
511654,Radyr,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
511654,Radyr,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
511654,Radyr,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511654,Radyr,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
511654,Radyr,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
511654,Radyr,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
511654,Radyr,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
511654,Radyr,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.25
511654,Radyr,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.56
511654,Radyr,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.51
511654,Radyr,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
511654,Radyr,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
511654,Radyr,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
511654,Radyr,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
511654,Radyr,2023-06-14T05:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T05:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-14T05:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-14T05:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T05:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T05:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-14T05:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T05:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-14T05:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T05:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
511654,Radyr,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
511654,Radyr,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
511654,Radyr,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
511654,Radyr,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.01
511654,Radyr,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.6
511654,Radyr,2023-06-14T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
511654,Radyr,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
511654,Radyr,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
511654,Radyr,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
511654,Radyr,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,31.8
511654,Radyr,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511654,Radyr,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
511654,Radyr,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511654,Radyr,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
511654,Radyr,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511654,Radyr,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
511654,Radyr,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
511654,Radyr,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
511654,Radyr,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
511654,Radyr,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.25
511654,Radyr,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.13
511654,Radyr,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.33
511654,Radyr,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
511654,Radyr,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
511654,Radyr,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
511654,Radyr,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
511654,Radyr,2023-06-14T05:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T05:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T05:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T05:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T05:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T05:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T05:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-14T05:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T05:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T05:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
511654,Radyr,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
511654,Radyr,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
511654,Radyr,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
511654,Radyr,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.89
511654,Radyr,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.42
511654,Radyr,2023-06-14T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
511654,Radyr,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
511654,Radyr,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
511654,Radyr,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
511654,Radyr,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,31.9
511654,Radyr,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511654,Radyr,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
511654,Radyr,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511654,Radyr,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
511654,Radyr,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
511654,Radyr,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
511654,Radyr,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
511654,Radyr,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
511654,Radyr,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
511654,Radyr,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.17
511654,Radyr,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.31
511654,Radyr,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
511654,Radyr,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
511654,Radyr,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
511654,Radyr,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
511654,Radyr,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
511654,Radyr,2023-06-14T05:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T05:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T05:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-14T05:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-14T05:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T05:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-14T05:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T05:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T05:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T05:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
511654,Radyr,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
511654,Radyr,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
511654,Radyr,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
511654,Radyr,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.94
511654,Radyr,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.46
511654,Radyr,2023-06-14T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
511654,Radyr,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
511654,Radyr,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
511654,Radyr,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
511654,Radyr,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,31.9
511654,Radyr,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511654,Radyr,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
511654,Radyr,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511654,Radyr,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
511654,Radyr,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511654,Radyr,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
511654,Radyr,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
511654,Radyr,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
511654,Radyr,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
511654,Radyr,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.96
511654,Radyr,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.85
511654,Radyr,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.05
511654,Radyr,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
511654,Radyr,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
511654,Radyr,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
511654,Radyr,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
511654,Radyr,2023-06-14T05:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T05:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T05:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T05:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T05:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T05:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-14T05:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T05:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T05:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T05:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
511654,Radyr,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
511654,Radyr,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
511654,Radyr,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
511654,Radyr,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.89
511654,Radyr,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
511654,Radyr,2023-06-14T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
511654,Radyr,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
511654,Radyr,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
511654,Radyr,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
511654,Radyr,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,31.9
511654,Radyr,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511654,Radyr,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
511654,Radyr,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511654,Radyr,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
511654,Radyr,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511654,Radyr,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
511654,Radyr,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
511654,Radyr,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
511654,Radyr,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
511654,Radyr,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.55
511654,Radyr,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.7
511654,Radyr,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.01
511654,Radyr,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
511654,Radyr,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
511654,Radyr,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
511654,Radyr,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
511654,Radyr,2023-06-14T05:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T05:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T05:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-14T05:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-14T05:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T05:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-14T05:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T05:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T05:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T05:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
511654,Radyr,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
511654,Radyr,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
511654,Radyr,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.17
511654,Radyr,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
511654,Radyr,2023-06-14T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
511654,Radyr,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
511654,Radyr,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
511654,Radyr,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
511654,Radyr,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
