Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,32.0
511654,Radyr,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511654,Radyr,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
511654,Radyr,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511654,Radyr,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
511654,Radyr,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511654,Radyr,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
511654,Radyr,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
511654,Radyr,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
511654,Radyr,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
511654,Radyr,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.22
511654,Radyr,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.2
511654,Radyr,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.14
511654,Radyr,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
511654,Radyr,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
511654,Radyr,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
511654,Radyr,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
511654,Radyr,2023-06-14T05:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-14T05:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-14T05:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T05:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-14T05:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-14T05:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T05:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T05:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-14T05:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T05:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
511654,Radyr,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
511654,Radyr,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
511654,Radyr,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
511654,Radyr,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.21
511654,Radyr,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
511654,Radyr,2023-06-14T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
511654,Radyr,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
511654,Radyr,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
511654,Radyr,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
511654,Radyr,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,32.0
511654,Radyr,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
511654,Radyr,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
511654,Radyr,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511654,Radyr,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
511654,Radyr,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
511654,Radyr,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
511654,Radyr,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
511654,Radyr,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
511654,Radyr,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
511654,Radyr,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.92
511654,Radyr,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.87
511654,Radyr,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.18
511654,Radyr,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
511654,Radyr,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
511654,Radyr,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
511654,Radyr,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
511654,Radyr,2023-06-14T04:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T04:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T04:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T04:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-14T04:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T04:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T04:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T04:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T04:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T04:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
511654,Radyr,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
511654,Radyr,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
511654,Radyr,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
511654,Radyr,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.56
511654,Radyr,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
511654,Radyr,2023-06-14T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
511654,Radyr,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
511654,Radyr,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
511654,Radyr,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
511654,Radyr,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,32.1
511654,Radyr,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511654,Radyr,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
511654,Radyr,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511654,Radyr,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
511654,Radyr,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
511654,Radyr,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
511654,Radyr,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
511654,Radyr,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
511654,Radyr,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
511654,Radyr,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.03
511654,Radyr,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.99
511654,Radyr,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.78
511654,Radyr,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
511654,Radyr,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
511654,Radyr,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
511654,Radyr,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
511654,Radyr,2023-06-14T04:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T04:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T04:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T04:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-14T04:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T04:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T04:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T04:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T04:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T04:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
511654,Radyr,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
511654,Radyr,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
511654,Radyr,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
511654,Radyr,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.45
511654,Radyr,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.3
511654,Radyr,2023-06-14T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
511654,Radyr,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
511654,Radyr,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
511654,Radyr,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
511654,Radyr,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,32.2
511654,Radyr,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
511654,Radyr,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
511654,Radyr,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511654,Radyr,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
511654,Radyr,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511654,Radyr,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
511654,Radyr,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
511654,Radyr,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
511654,Radyr,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
511654,Radyr,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.86
511654,Radyr,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.66
511654,Radyr,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.29
511654,Radyr,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
511654,Radyr,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
511654,Radyr,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
511654,Radyr,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
511654,Radyr,2023-06-14T04:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T04:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T04:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T04:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-14T04:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T04:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-14T04:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-14T04:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T04:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T04:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
511654,Radyr,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
511654,Radyr,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.37
511654,Radyr,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.74
511654,Radyr,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
511654,Radyr,2023-06-14T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
511654,Radyr,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
511654,Radyr,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
511654,Radyr,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
511654,Radyr,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,32.3
511654,Radyr,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511654,Radyr,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
511654,Radyr,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511654,Radyr,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
511654,Radyr,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
511654,Radyr,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
511654,Radyr,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
511654,Radyr,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
511654,Radyr,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.78
511654,Radyr,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.29
511654,Radyr,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.73
511654,Radyr,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
511654,Radyr,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
511654,Radyr,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
511654,Radyr,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
511654,Radyr,2023-06-14T04:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T04:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-14T04:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T04:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-14T04:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-14T04:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T04:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T04:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T04:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T04:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
511654,Radyr,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
511654,Radyr,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
511654,Radyr,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.84
511654,Radyr,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
511654,Radyr,2023-06-14T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
511654,Radyr,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
511654,Radyr,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
511654,Radyr,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
511654,Radyr,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,32.4
511654,Radyr,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
511654,Radyr,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
511654,Radyr,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
511654,Radyr,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
511654,Radyr,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511654,Radyr,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
511654,Radyr,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
511654,Radyr,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
511654,Radyr,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
511654,Radyr,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.86
511654,Radyr,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.7
511654,Radyr,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.31
511654,Radyr,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
511654,Radyr,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
511654,Radyr,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
511654,Radyr,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
511654,Radyr,2023-06-14T04:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T04:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-14T04:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T04:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-14T04:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-14T04:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T04:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T04:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T04:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T04:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
511654,Radyr,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
511654,Radyr,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
511654,Radyr,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
511654,Radyr,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.88
511654,Radyr,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
511654,Radyr,2023-06-14T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
511654,Radyr,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
511654,Radyr,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
511654,Radyr,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
511654,Radyr,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,32.6
511654,Radyr,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
511654,Radyr,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
511654,Radyr,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
511654,Radyr,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
511654,Radyr,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
511654,Radyr,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
511654,Radyr,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
511654,Radyr,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
511654,Radyr,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.72
511654,Radyr,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.45
511654,Radyr,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.28
511654,Radyr,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
511654,Radyr,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
511654,Radyr,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
511654,Radyr,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
511654,Radyr,2023-06-14T04:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T04:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-14T04:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T04:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-14T04:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-14T04:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T04:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T04:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T04:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T04:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
511654,Radyr,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
511654,Radyr,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
511654,Radyr,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
511654,Radyr,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.91
511654,Radyr,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
511654,Radyr,2023-06-14T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
511654,Radyr,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
511654,Radyr,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
511654,Radyr,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
511654,Radyr,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,32.7
511654,Radyr,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
511654,Radyr,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
511654,Radyr,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
511654,Radyr,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
511654,Radyr,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
511654,Radyr,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
511654,Radyr,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
511654,Radyr,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
511654,Radyr,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
511654,Radyr,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.83
511654,Radyr,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.64
511654,Radyr,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.49
511654,Radyr,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
511654,Radyr,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
511654,Radyr,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
511654,Radyr,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
511654,Radyr,2023-06-14T03:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T03:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-14T03:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T03:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-14T03:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-14T03:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T03:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T03:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T03:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T03:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
511654,Radyr,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
511654,Radyr,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.91
511654,Radyr,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.48
511654,Radyr,2023-06-14T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
511654,Radyr,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
511654,Radyr,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
511654,Radyr,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
511654,Radyr,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,32.9
511654,Radyr,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
511654,Radyr,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
511654,Radyr,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
511654,Radyr,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
511654,Radyr,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
511654,Radyr,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
511654,Radyr,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
511654,Radyr,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
511654,Radyr,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.7
511654,Radyr,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.22
511654,Radyr,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.97
511654,Radyr,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
511654,Radyr,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
511654,Radyr,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
511654,Radyr,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
511654,Radyr,2023-06-14T03:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T03:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-14T03:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T03:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-14T03:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-14T03:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T03:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T03:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T03:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T03:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
511654,Radyr,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
511654,Radyr,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.03
511654,Radyr,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.54
511654,Radyr,2023-06-14T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
511654,Radyr,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
511654,Radyr,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
511654,Radyr,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
511654,Radyr,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,33.0
511654,Radyr,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
511654,Radyr,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
511654,Radyr,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511654,Radyr,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
511654,Radyr,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511654,Radyr,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
511654,Radyr,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
511654,Radyr,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
511654,Radyr,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
511654,Radyr,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.19
511654,Radyr,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.46
511654,Radyr,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.36
511654,Radyr,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
511654,Radyr,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
511654,Radyr,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
511654,Radyr,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
511654,Radyr,2023-06-14T03:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T03:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-14T03:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T03:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-14T03:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-14T03:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T03:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T03:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T03:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T03:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
511654,Radyr,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
511654,Radyr,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
511654,Radyr,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.99
511654,Radyr,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.35
511654,Radyr,2023-06-14T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
511654,Radyr,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
511654,Radyr,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
511654,Radyr,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
511654,Radyr,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,33.1
511654,Radyr,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
511654,Radyr,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
511654,Radyr,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
511654,Radyr,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
511654,Radyr,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511654,Radyr,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
511654,Radyr,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
511654,Radyr,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
511654,Radyr,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
511654,Radyr,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.87
511654,Radyr,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.28
511654,Radyr,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.36
511654,Radyr,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
511654,Radyr,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
511654,Radyr,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
511654,Radyr,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
511654,Radyr,2023-06-14T03:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T03:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-14T03:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T03:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-14T03:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-14T03:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T03:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T03:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T03:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T03:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
511654,Radyr,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
511654,Radyr,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
511654,Radyr,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
511654,Radyr,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.74
511654,Radyr,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.42
511654,Radyr,2023-06-14T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
511654,Radyr,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
511654,Radyr,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
511654,Radyr,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
511654,Radyr,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-14T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,33.3
511654,Radyr,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511654,Radyr,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
511654,Radyr,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
511654,Radyr,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
511654,Radyr,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511654,Radyr,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
511654,Radyr,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
511654,Radyr,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
511654,Radyr,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
511654,Radyr,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.56
511654,Radyr,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.12
511654,Radyr,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.78
511654,Radyr,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
511654,Radyr,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
511654,Radyr,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
511654,Radyr,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
511654,Radyr,2023-06-14T03:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T03:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-14T03:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T03:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-14T03:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-14T03:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T03:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T03:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T03:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T03:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
511654,Radyr,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
511654,Radyr,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
511654,Radyr,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.85
511654,Radyr,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.54
511654,Radyr,2023-06-14T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
511654,Radyr,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
511654,Radyr,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
511654,Radyr,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
511654,Radyr,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,33.4
511654,Radyr,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511654,Radyr,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
511654,Radyr,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
511654,Radyr,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
511654,Radyr,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
511654,Radyr,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
511654,Radyr,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
511654,Radyr,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
511654,Radyr,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.97
511654,Radyr,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.92
511654,Radyr,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.99
511654,Radyr,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
511654,Radyr,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
511654,Radyr,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
511654,Radyr,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
511654,Radyr,2023-06-14T03:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T03:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-14T03:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T03:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-14T03:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-14T03:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T03:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T03:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T03:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T03:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
511654,Radyr,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
511654,Radyr,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
511654,Radyr,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.93
511654,Radyr,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.72
