Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-14T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
511654,Radyr,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
511654,Radyr,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
511654,Radyr,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
511654,Radyr,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-14T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,33.5
511654,Radyr,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
511654,Radyr,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
511654,Radyr,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
511654,Radyr,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
511654,Radyr,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511654,Radyr,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
511654,Radyr,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
511654,Radyr,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
511654,Radyr,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
511654,Radyr,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.77
511654,Radyr,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.19
511654,Radyr,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.23
511654,Radyr,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
511654,Radyr,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
511654,Radyr,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
511654,Radyr,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
511654,Radyr,2023-06-14T02:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T02:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-14T02:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T02:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-14T02:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-14T02:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T02:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T02:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T02:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T02:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
511654,Radyr,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
511654,Radyr,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
511654,Radyr,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
511654,Radyr,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.0
511654,Radyr,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.73
511654,Radyr,2023-06-14T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
511654,Radyr,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
511654,Radyr,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
511654,Radyr,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
511654,Radyr,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-14T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,33.7
511654,Radyr,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
511654,Radyr,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
511654,Radyr,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
511654,Radyr,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
511654,Radyr,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
511654,Radyr,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
511654,Radyr,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
511654,Radyr,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
511654,Radyr,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
511654,Radyr,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.8
511654,Radyr,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.72
511654,Radyr,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.96
511654,Radyr,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
511654,Radyr,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
511654,Radyr,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
511654,Radyr,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
511654,Radyr,2023-06-14T02:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T02:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-14T02:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T02:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-14T02:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-14T02:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T02:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T02:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T02:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T02:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
511654,Radyr,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
511654,Radyr,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.98
511654,Radyr,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
511654,Radyr,2023-06-14T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
511654,Radyr,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
511654,Radyr,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
511654,Radyr,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
511654,Radyr,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-14T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,33.8
511654,Radyr,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511654,Radyr,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
511654,Radyr,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
511654,Radyr,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
511654,Radyr,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
511654,Radyr,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
511654,Radyr,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
511654,Radyr,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
511654,Radyr,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
511654,Radyr,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.41
511654,Radyr,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.85
511654,Radyr,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.69
511654,Radyr,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
511654,Radyr,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
511654,Radyr,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
511654,Radyr,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
511654,Radyr,2023-06-14T02:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T02:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-14T02:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T02:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-14T02:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-14T02:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T02:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T02:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T02:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T02:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
511654,Radyr,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
511654,Radyr,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
511654,Radyr,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
511654,Radyr,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.28
511654,Radyr,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
511654,Radyr,2023-06-14T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
511654,Radyr,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
511654,Radyr,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
511654,Radyr,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
511654,Radyr,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,33.9
511654,Radyr,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
511654,Radyr,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
511654,Radyr,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
511654,Radyr,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
511654,Radyr,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
511654,Radyr,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
511654,Radyr,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
511654,Radyr,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
511654,Radyr,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
511654,Radyr,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.17
511654,Radyr,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.79
511654,Radyr,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.45
511654,Radyr,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
511654,Radyr,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
511654,Radyr,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
511654,Radyr,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
511654,Radyr,2023-06-14T02:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T02:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-14T02:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T02:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-14T02:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T02:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T02:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T02:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T02:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T02:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
511654,Radyr,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
511654,Radyr,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
511654,Radyr,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.0
511654,Radyr,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
511654,Radyr,2023-06-14T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
511654,Radyr,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
511654,Radyr,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
511654,Radyr,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
511654,Radyr,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,34.1
511654,Radyr,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511654,Radyr,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
511654,Radyr,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
511654,Radyr,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
511654,Radyr,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511654,Radyr,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
511654,Radyr,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
511654,Radyr,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
511654,Radyr,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
511654,Radyr,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.11
511654,Radyr,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.02
511654,Radyr,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.68
511654,Radyr,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
511654,Radyr,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
511654,Radyr,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
511654,Radyr,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
511654,Radyr,2023-06-14T02:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T02:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-14T02:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T02:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-14T02:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-14T02:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T02:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T02:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T02:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T02:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
511654,Radyr,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
511654,Radyr,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
511654,Radyr,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
511654,Radyr,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.84
511654,Radyr,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.72
511654,Radyr,2023-06-14T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
511654,Radyr,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
511654,Radyr,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
511654,Radyr,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
511654,Radyr,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,34.2
511654,Radyr,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
511654,Radyr,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
511654,Radyr,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
511654,Radyr,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
511654,Radyr,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511654,Radyr,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
511654,Radyr,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
511654,Radyr,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
511654,Radyr,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.39
511654,Radyr,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.32
511654,Radyr,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.22
511654,Radyr,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
511654,Radyr,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
511654,Radyr,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
511654,Radyr,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
511654,Radyr,2023-06-14T02:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T02:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-14T02:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T02:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-14T02:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-14T02:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T02:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T02:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T02:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T02:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
511654,Radyr,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
511654,Radyr,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
511654,Radyr,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
511654,Radyr,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.07
511654,Radyr,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.92
511654,Radyr,2023-06-14T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
511654,Radyr,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
511654,Radyr,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
511654,Radyr,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
511654,Radyr,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,34.3
511654,Radyr,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511654,Radyr,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
511654,Radyr,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
511654,Radyr,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
511654,Radyr,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511654,Radyr,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
511654,Radyr,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
511654,Radyr,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
511654,Radyr,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
511654,Radyr,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.96
511654,Radyr,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.55
511654,Radyr,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.23
511654,Radyr,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
511654,Radyr,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
511654,Radyr,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
511654,Radyr,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
511654,Radyr,2023-06-14T01:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T01:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-14T01:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T01:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-14T01:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-14T01:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T01:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T01:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T01:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T01:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
511654,Radyr,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
511654,Radyr,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
511654,Radyr,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.19
511654,Radyr,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.21
511654,Radyr,2023-06-14T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
511654,Radyr,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
511654,Radyr,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
511654,Radyr,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
511654,Radyr,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,34.5
511654,Radyr,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
511654,Radyr,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
511654,Radyr,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
511654,Radyr,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
511654,Radyr,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511654,Radyr,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
511654,Radyr,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
511654,Radyr,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
511654,Radyr,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
511654,Radyr,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.54
511654,Radyr,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.12
511654,Radyr,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.16
511654,Radyr,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
511654,Radyr,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
511654,Radyr,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
511654,Radyr,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
511654,Radyr,2023-06-14T01:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T01:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-14T01:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T01:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-14T01:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-14T01:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T01:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T01:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T01:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T01:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
511654,Radyr,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
511654,Radyr,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
511654,Radyr,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.22
511654,Radyr,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.58
511654,Radyr,2023-06-14T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
511654,Radyr,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
511654,Radyr,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
511654,Radyr,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
511654,Radyr,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,34.6
511654,Radyr,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511654,Radyr,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
511654,Radyr,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511654,Radyr,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
511654,Radyr,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
511654,Radyr,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
511654,Radyr,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
511654,Radyr,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
511654,Radyr,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
511654,Radyr,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.92
511654,Radyr,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.35
511654,Radyr,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.32
511654,Radyr,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
511654,Radyr,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
511654,Radyr,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
511654,Radyr,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
511654,Radyr,2023-06-14T01:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T01:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-14T01:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T01:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-14T01:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-14T01:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T01:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T01:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T01:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T01:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
511654,Radyr,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
511654,Radyr,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.3
511654,Radyr,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
511654,Radyr,2023-06-14T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
511654,Radyr,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
511654,Radyr,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
511654,Radyr,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
511654,Radyr,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,34.7
511654,Radyr,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
511654,Radyr,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
511654,Radyr,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511654,Radyr,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
511654,Radyr,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
511654,Radyr,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
511654,Radyr,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
511654,Radyr,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
511654,Radyr,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
511654,Radyr,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.54
511654,Radyr,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.51
511654,Radyr,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.2
511654,Radyr,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
511654,Radyr,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
511654,Radyr,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
511654,Radyr,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
511654,Radyr,2023-06-14T01:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T01:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-14T01:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T01:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-14T01:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-14T01:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T01:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T01:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T01:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T01:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
511654,Radyr,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
511654,Radyr,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
511654,Radyr,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
511654,Radyr,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.05
511654,Radyr,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.81
511654,Radyr,2023-06-14T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
511654,Radyr,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
511654,Radyr,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
511654,Radyr,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
511654,Radyr,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,34.9
511654,Radyr,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
511654,Radyr,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
511654,Radyr,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
511654,Radyr,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
511654,Radyr,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511654,Radyr,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
511654,Radyr,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
511654,Radyr,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
511654,Radyr,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
511654,Radyr,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.92
511654,Radyr,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.98
511654,Radyr,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.07
511654,Radyr,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
511654,Radyr,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
511654,Radyr,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
511654,Radyr,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
511654,Radyr,2023-06-14T01:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T01:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-14T01:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T01:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-14T01:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-14T01:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T01:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T01:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T01:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T01:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
511654,Radyr,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
511654,Radyr,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
511654,Radyr,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
511654,Radyr,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.07
511654,Radyr,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.7
511654,Radyr,2023-06-14T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
511654,Radyr,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
511654,Radyr,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
511654,Radyr,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
511654,Radyr,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,35.0
511654,Radyr,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511654,Radyr,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
511654,Radyr,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511654,Radyr,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
511654,Radyr,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511654,Radyr,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
511654,Radyr,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
511654,Radyr,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
511654,Radyr,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
511654,Radyr,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.82
511654,Radyr,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.06
511654,Radyr,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.3
511654,Radyr,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
511654,Radyr,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
511654,Radyr,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
511654,Radyr,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
511654,Radyr,2023-06-14T01:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T01:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-14T01:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T01:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-14T01:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-14T01:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T01:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T01:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T01:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T01:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
511654,Radyr,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
511654,Radyr,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
511654,Radyr,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
511654,Radyr,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.25
511654,Radyr,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.72
511654,Radyr,2023-06-14T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
511654,Radyr,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
511654,Radyr,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
511654,Radyr,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
511654,Radyr,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,35.1
511654,Radyr,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
511654,Radyr,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
511654,Radyr,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
511654,Radyr,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
511654,Radyr,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
511654,Radyr,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
511654,Radyr,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
511654,Radyr,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
511654,Radyr,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.81
511654,Radyr,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.24
511654,Radyr,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.07
511654,Radyr,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
511654,Radyr,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
511654,Radyr,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
511654,Radyr,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
511654,Radyr,2023-06-14T00:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T00:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T00:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T00:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-14T00:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T00:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T00:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
