Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-14T00:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T00:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T00:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
511654,Radyr,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
511654,Radyr,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
511654,Radyr,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.16
511654,Radyr,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
511654,Radyr,2023-06-14T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
511654,Radyr,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
511654,Radyr,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
511654,Radyr,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
511654,Radyr,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,35.3
511654,Radyr,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
511654,Radyr,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
511654,Radyr,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
511654,Radyr,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
511654,Radyr,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511654,Radyr,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
511654,Radyr,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
511654,Radyr,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
511654,Radyr,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.11
511654,Radyr,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.99
511654,Radyr,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.79
511654,Radyr,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
511654,Radyr,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
511654,Radyr,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
511654,Radyr,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
511654,Radyr,2023-06-14T00:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T00:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T00:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T00:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-14T00:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T00:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-14T00:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T00:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T00:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T00:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
511654,Radyr,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
511654,Radyr,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
511654,Radyr,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
511654,Radyr,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.51
511654,Radyr,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.77
511654,Radyr,2023-06-14T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
511654,Radyr,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
511654,Radyr,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
511654,Radyr,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
511654,Radyr,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,35.4
511654,Radyr,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
511654,Radyr,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
511654,Radyr,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
511654,Radyr,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
511654,Radyr,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
511654,Radyr,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
511654,Radyr,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
511654,Radyr,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
511654,Radyr,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
511654,Radyr,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.5
511654,Radyr,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.83
511654,Radyr,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.44
511654,Radyr,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
511654,Radyr,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
511654,Radyr,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
511654,Radyr,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
511654,Radyr,2023-06-14T00:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T00:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-14T00:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T00:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T00:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-14T00:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T00:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-14T00:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T00:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T00:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
511654,Radyr,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
511654,Radyr,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.17
511654,Radyr,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.16
511654,Radyr,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.82
511654,Radyr,2023-06-14T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
511654,Radyr,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
511654,Radyr,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
511654,Radyr,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
511654,Radyr,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,35.5
511654,Radyr,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
511654,Radyr,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
511654,Radyr,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
511654,Radyr,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
511654,Radyr,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
511654,Radyr,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
511654,Radyr,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
511654,Radyr,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
511654,Radyr,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
511654,Radyr,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.75
511654,Radyr,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.47
511654,Radyr,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.11
511654,Radyr,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
511654,Radyr,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
511654,Radyr,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
511654,Radyr,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
511654,Radyr,2023-06-14T00:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T00:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-14T00:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T00:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-14T00:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-14T00:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T00:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-14T00:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-14T00:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T00:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
511654,Radyr,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
511654,Radyr,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
511654,Radyr,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.39
511654,Radyr,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.16
511654,Radyr,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.92
511654,Radyr,2023-06-14T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
511654,Radyr,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
511654,Radyr,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
511654,Radyr,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
511654,Radyr,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
511654,Radyr,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,35.6
511654,Radyr,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511654,Radyr,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
511654,Radyr,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511654,Radyr,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
511654,Radyr,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511654,Radyr,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
511654,Radyr,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
511654,Radyr,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
511654,Radyr,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.93
511654,Radyr,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.92
511654,Radyr,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.31
511654,Radyr,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
511654,Radyr,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
511654,Radyr,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
511654,Radyr,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
511654,Radyr,2023-06-14T00:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T00:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-14T00:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T00:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-14T00:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-14T00:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T00:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-14T00:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-14T00:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T00:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
511654,Radyr,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
511654,Radyr,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
511654,Radyr,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.1
511654,Radyr,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.29
511654,Radyr,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.99
511654,Radyr,2023-06-14T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
511654,Radyr,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
511654,Radyr,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
511654,Radyr,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
511654,Radyr,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
511654,Radyr,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,35.7
511654,Radyr,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511654,Radyr,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
511654,Radyr,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511654,Radyr,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
511654,Radyr,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511654,Radyr,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
511654,Radyr,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
511654,Radyr,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
511654,Radyr,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.38
511654,Radyr,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.95
511654,Radyr,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.68
511654,Radyr,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
511654,Radyr,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
511654,Radyr,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
511654,Radyr,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
511654,Radyr,2023-06-14T00:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-14T00:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-14T00:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-14T00:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-14T00:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-14T00:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-14T00:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-14T00:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-14T00:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-14T00:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
511654,Radyr,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
511654,Radyr,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.74
511654,Radyr,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.21
511654,Radyr,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
511654,Radyr,2023-06-14T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
511654,Radyr,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
511654,Radyr,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
511654,Radyr,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
511654,Radyr,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
511654,Radyr,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,35.9
511654,Radyr,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
511654,Radyr,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
511654,Radyr,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
511654,Radyr,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
511654,Radyr,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
511654,Radyr,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
511654,Radyr,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
511654,Radyr,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
511654,Radyr,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
511654,Radyr,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.97
511654,Radyr,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.66
511654,Radyr,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.51
511654,Radyr,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
511654,Radyr,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
511654,Radyr,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
511654,Radyr,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
511654,Radyr,2023-06-15T23:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T23:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-15T23:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T23:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-15T23:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-15T23:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T23:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-15T23:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T23:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T23:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
511654,Radyr,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
511654,Radyr,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
511654,Radyr,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
511654,Radyr,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.08
511654,Radyr,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.11
511654,Radyr,2023-06-15T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
511654,Radyr,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
511654,Radyr,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
511654,Radyr,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
511654,Radyr,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
511654,Radyr,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,35.2
511654,Radyr,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511654,Radyr,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
511654,Radyr,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
511654,Radyr,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
511654,Radyr,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511654,Radyr,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
511654,Radyr,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
511654,Radyr,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
511654,Radyr,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
511654,Radyr,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.53
511654,Radyr,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.48
511654,Radyr,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.71
511654,Radyr,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
511654,Radyr,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
511654,Radyr,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
511654,Radyr,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
511654,Radyr,2023-06-15T23:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T23:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-15T23:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T23:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-15T23:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-15T23:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T23:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-15T23:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T23:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T23:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
511654,Radyr,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
511654,Radyr,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
511654,Radyr,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
511654,Radyr,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.19
511654,Radyr,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.89
511654,Radyr,2023-06-15T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
511654,Radyr,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
511654,Radyr,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
511654,Radyr,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
511654,Radyr,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
511654,Radyr,2023-06-15T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,35.4
511654,Radyr,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511654,Radyr,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
511654,Radyr,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
511654,Radyr,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
511654,Radyr,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
511654,Radyr,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
511654,Radyr,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
511654,Radyr,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
511654,Radyr,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
511654,Radyr,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.69
511654,Radyr,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.32
511654,Radyr,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.93
511654,Radyr,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
511654,Radyr,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
511654,Radyr,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
511654,Radyr,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
511654,Radyr,2023-06-15T23:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T23:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-15T23:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T23:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-15T23:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-15T23:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T23:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-15T23:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T23:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T23:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
511654,Radyr,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
511654,Radyr,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
511654,Radyr,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
511654,Radyr,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.28
511654,Radyr,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.11
511654,Radyr,2023-06-15T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
511654,Radyr,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
511654,Radyr,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
511654,Radyr,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
511654,Radyr,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
511654,Radyr,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,35.5
511654,Radyr,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511654,Radyr,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
511654,Radyr,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511654,Radyr,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
511654,Radyr,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511654,Radyr,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
511654,Radyr,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
511654,Radyr,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
511654,Radyr,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
511654,Radyr,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.04
511654,Radyr,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.93
511654,Radyr,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.21
511654,Radyr,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
511654,Radyr,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
511654,Radyr,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
511654,Radyr,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
511654,Radyr,2023-06-15T23:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T23:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-15T23:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T23:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-15T23:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T23:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T23:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-15T23:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T23:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T23:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
511654,Radyr,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
511654,Radyr,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
511654,Radyr,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
511654,Radyr,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.27
511654,Radyr,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.85
511654,Radyr,2023-06-15T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
511654,Radyr,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
511654,Radyr,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
511654,Radyr,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
511654,Radyr,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,35.7
511654,Radyr,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511654,Radyr,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
511654,Radyr,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
511654,Radyr,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
511654,Radyr,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
511654,Radyr,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
511654,Radyr,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
511654,Radyr,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
511654,Radyr,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.86
511654,Radyr,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.85
511654,Radyr,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.51
511654,Radyr,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
511654,Radyr,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
511654,Radyr,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
511654,Radyr,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
511654,Radyr,2023-06-15T23:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T23:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-15T23:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T23:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-15T23:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T23:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T23:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-15T23:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T23:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T23:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
511654,Radyr,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
511654,Radyr,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
511654,Radyr,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
511654,Radyr,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.31
511654,Radyr,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.37
511654,Radyr,2023-06-15T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
511654,Radyr,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
511654,Radyr,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
511654,Radyr,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
511654,Radyr,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,35.8
511654,Radyr,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
511654,Radyr,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
511654,Radyr,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
511654,Radyr,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
511654,Radyr,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
511654,Radyr,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
511654,Radyr,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
511654,Radyr,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
511654,Radyr,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.11
511654,Radyr,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.02
511654,Radyr,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.59
511654,Radyr,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
511654,Radyr,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
511654,Radyr,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
511654,Radyr,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
511654,Radyr,2023-06-15T23:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T23:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-15T23:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T23:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-15T23:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T23:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T23:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-15T23:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T23:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T23:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
511654,Radyr,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
511654,Radyr,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
511654,Radyr,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
511654,Radyr,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.51
511654,Radyr,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.28
511654,Radyr,2023-06-15T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
511654,Radyr,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
511654,Radyr,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
511654,Radyr,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
511654,Radyr,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,36.0
511654,Radyr,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511654,Radyr,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
511654,Radyr,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
511654,Radyr,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
511654,Radyr,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
511654,Radyr,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
511654,Radyr,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
511654,Radyr,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
511654,Radyr,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
511654,Radyr,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.68
511654,Radyr,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.16
511654,Radyr,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.86
511654,Radyr,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
511654,Radyr,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
511654,Radyr,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
511654,Radyr,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
511654,Radyr,2023-06-15T22:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T22:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-15T22:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T22:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-15T22:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T22:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T22:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-15T22:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T22:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T22:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
511654,Radyr,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
511654,Radyr,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
511654,Radyr,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
511654,Radyr,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.21
511654,Radyr,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.32
511654,Radyr,2023-06-15T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
511654,Radyr,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
511654,Radyr,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
511654,Radyr,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
511654,Radyr,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,36.1
511654,Radyr,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
511654,Radyr,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
511654,Radyr,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
511654,Radyr,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
511654,Radyr,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
511654,Radyr,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
511654,Radyr,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
511654,Radyr,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
511654,Radyr,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
511654,Radyr,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.63
511654,Radyr,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.37
511654,Radyr,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
511654,Radyr,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
511654,Radyr,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
