Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
511654,Radyr,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
511654,Radyr,2023-06-15T22:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T22:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-15T22:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T22:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-15T22:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T22:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T22:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-15T22:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T22:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T22:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
511654,Radyr,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
511654,Radyr,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
511654,Radyr,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
511654,Radyr,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.07
511654,Radyr,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.76
511654,Radyr,2023-06-15T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
511654,Radyr,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
511654,Radyr,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
511654,Radyr,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
511654,Radyr,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,36.3
511654,Radyr,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511654,Radyr,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
511654,Radyr,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
511654,Radyr,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
511654,Radyr,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511654,Radyr,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
511654,Radyr,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
511654,Radyr,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
511654,Radyr,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
511654,Radyr,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.77
511654,Radyr,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.53
511654,Radyr,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.71
511654,Radyr,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
511654,Radyr,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
511654,Radyr,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
511654,Radyr,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
511654,Radyr,2023-06-15T22:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T22:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-15T22:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T22:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-15T22:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T22:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T22:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-15T22:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T22:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T22:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
511654,Radyr,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
511654,Radyr,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
511654,Radyr,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
511654,Radyr,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.04
511654,Radyr,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.2
511654,Radyr,2023-06-15T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
511654,Radyr,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
511654,Radyr,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.7
511654,Radyr,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
511654,Radyr,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,36.4
511654,Radyr,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511654,Radyr,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
511654,Radyr,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
511654,Radyr,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
511654,Radyr,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511654,Radyr,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
511654,Radyr,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
511654,Radyr,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
511654,Radyr,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
511654,Radyr,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.18
511654,Radyr,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.59
511654,Radyr,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.73
511654,Radyr,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
511654,Radyr,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
511654,Radyr,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
511654,Radyr,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
511654,Radyr,2023-06-15T22:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T22:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-15T22:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T22:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-15T22:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T22:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T22:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-15T22:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T22:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T22:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
511654,Radyr,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
511654,Radyr,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
511654,Radyr,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.31
511654,Radyr,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.54
511654,Radyr,2023-06-15T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
511654,Radyr,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
511654,Radyr,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
511654,Radyr,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
511654,Radyr,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,36.6
511654,Radyr,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
511654,Radyr,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
511654,Radyr,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
511654,Radyr,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
511654,Radyr,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
511654,Radyr,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
511654,Radyr,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
511654,Radyr,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
511654,Radyr,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.03
511654,Radyr,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.89
511654,Radyr,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.11
511654,Radyr,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
511654,Radyr,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
511654,Radyr,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
511654,Radyr,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
511654,Radyr,2023-06-15T22:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T22:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-15T22:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T22:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-15T22:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T22:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-15T22:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-15T22:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T22:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T22:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
511654,Radyr,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
511654,Radyr,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
511654,Radyr,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
511654,Radyr,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.48
511654,Radyr,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.44
511654,Radyr,2023-06-15T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
511654,Radyr,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
511654,Radyr,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
511654,Radyr,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
511654,Radyr,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,36.7
511654,Radyr,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
511654,Radyr,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
511654,Radyr,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
511654,Radyr,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
511654,Radyr,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511654,Radyr,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
511654,Radyr,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
511654,Radyr,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
511654,Radyr,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
511654,Radyr,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.85
511654,Radyr,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.13
511654,Radyr,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.03
511654,Radyr,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
511654,Radyr,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
511654,Radyr,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
511654,Radyr,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
511654,Radyr,2023-06-15T22:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T22:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-15T22:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T22:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-15T22:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T22:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T22:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-15T22:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T22:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T22:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
511654,Radyr,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
511654,Radyr,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.86
511654,Radyr,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.49
511654,Radyr,2023-06-15T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
511654,Radyr,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
511654,Radyr,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
511654,Radyr,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
511654,Radyr,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,36.8
511654,Radyr,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
511654,Radyr,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
511654,Radyr,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511654,Radyr,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
511654,Radyr,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
511654,Radyr,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
511654,Radyr,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
511654,Radyr,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
511654,Radyr,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
511654,Radyr,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.03
511654,Radyr,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.2
511654,Radyr,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.17
511654,Radyr,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
511654,Radyr,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
511654,Radyr,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
511654,Radyr,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
511654,Radyr,2023-06-15T21:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T21:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-15T21:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T21:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-15T21:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T21:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T21:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-15T21:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T21:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T21:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
511654,Radyr,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
511654,Radyr,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
511654,Radyr,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.33
511654,Radyr,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.64
511654,Radyr,2023-06-15T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
511654,Radyr,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
511654,Radyr,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
511654,Radyr,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
511654,Radyr,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,37.0
511654,Radyr,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
511654,Radyr,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
511654,Radyr,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
511654,Radyr,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
511654,Radyr,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
511654,Radyr,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
511654,Radyr,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
511654,Radyr,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
511654,Radyr,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
511654,Radyr,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.36
511654,Radyr,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.77
511654,Radyr,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.16
511654,Radyr,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
511654,Radyr,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
511654,Radyr,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
511654,Radyr,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
511654,Radyr,2023-06-15T21:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T21:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-15T21:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T21:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-15T21:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T21:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T21:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-15T21:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T21:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T21:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
511654,Radyr,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
511654,Radyr,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
511654,Radyr,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.59
511654,Radyr,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.68
511654,Radyr,2023-06-15T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
511654,Radyr,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
511654,Radyr,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
511654,Radyr,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
511654,Radyr,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,37.1
511654,Radyr,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511654,Radyr,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
511654,Radyr,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
511654,Radyr,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
511654,Radyr,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511654,Radyr,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
511654,Radyr,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
511654,Radyr,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
511654,Radyr,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
511654,Radyr,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.45
511654,Radyr,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.14
511654,Radyr,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.5
511654,Radyr,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
511654,Radyr,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
511654,Radyr,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
511654,Radyr,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
511654,Radyr,2023-06-15T21:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T21:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-15T21:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T21:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-15T21:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T21:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T21:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-15T21:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T21:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T21:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
511654,Radyr,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
511654,Radyr,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
511654,Radyr,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
511654,Radyr,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.38
511654,Radyr,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.86
511654,Radyr,2023-06-15T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
511654,Radyr,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
511654,Radyr,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
511654,Radyr,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
511654,Radyr,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,37.2
511654,Radyr,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511654,Radyr,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
511654,Radyr,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
511654,Radyr,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
511654,Radyr,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511654,Radyr,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
511654,Radyr,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
511654,Radyr,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
511654,Radyr,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.24
511654,Radyr,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.94
511654,Radyr,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.81
511654,Radyr,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
511654,Radyr,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
511654,Radyr,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
511654,Radyr,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
511654,Radyr,2023-06-15T21:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T21:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T21:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T21:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-15T21:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T21:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-15T21:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-15T21:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T21:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T21:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
511654,Radyr,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
511654,Radyr,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
511654,Radyr,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.52
511654,Radyr,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.75
511654,Radyr,2023-06-15T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
511654,Radyr,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
511654,Radyr,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
511654,Radyr,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
511654,Radyr,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,37.4
511654,Radyr,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511654,Radyr,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
511654,Radyr,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511654,Radyr,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
511654,Radyr,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
511654,Radyr,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
511654,Radyr,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
511654,Radyr,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
511654,Radyr,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
511654,Radyr,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.86
511654,Radyr,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.23
511654,Radyr,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.63
511654,Radyr,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
511654,Radyr,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
511654,Radyr,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
511654,Radyr,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
511654,Radyr,2023-06-15T21:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T21:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T21:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T21:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-15T21:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T21:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-15T21:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-15T21:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T21:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T21:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
511654,Radyr,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
511654,Radyr,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
511654,Radyr,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.0
511654,Radyr,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.63
511654,Radyr,2023-06-15T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
511654,Radyr,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
511654,Radyr,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
511654,Radyr,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
511654,Radyr,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,37.5
511654,Radyr,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511654,Radyr,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
511654,Radyr,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511654,Radyr,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
511654,Radyr,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
511654,Radyr,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
511654,Radyr,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
511654,Radyr,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
511654,Radyr,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
511654,Radyr,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.86
511654,Radyr,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.23
511654,Radyr,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.63
511654,Radyr,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
511654,Radyr,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
511654,Radyr,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
511654,Radyr,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
511654,Radyr,2023-06-15T21:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T21:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-15T21:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T21:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-15T21:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-15T21:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T21:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-15T21:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T21:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T21:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
511654,Radyr,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
511654,Radyr,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
511654,Radyr,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.42
511654,Radyr,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.43
511654,Radyr,2023-06-15T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
511654,Radyr,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
511654,Radyr,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
511654,Radyr,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
511654,Radyr,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,37.6
511654,Radyr,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
511654,Radyr,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
511654,Radyr,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511654,Radyr,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
511654,Radyr,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511654,Radyr,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
511654,Radyr,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
511654,Radyr,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
511654,Radyr,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.33
511654,Radyr,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.83
511654,Radyr,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
511654,Radyr,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
511654,Radyr,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
511654,Radyr,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
511654,Radyr,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
511654,Radyr,2023-06-15T20:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T20:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-15T20:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T20:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-15T20:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-15T20:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T20:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-15T20:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T20:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T20:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
511654,Radyr,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
511654,Radyr,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
511654,Radyr,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
511654,Radyr,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.18
511654,Radyr,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.9
511654,Radyr,2023-06-15T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
511654,Radyr,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
511654,Radyr,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
511654,Radyr,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
511654,Radyr,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,37.8
511654,Radyr,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
511654,Radyr,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
511654,Radyr,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
511654,Radyr,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
511654,Radyr,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511654,Radyr,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
511654,Radyr,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
511654,Radyr,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
511654,Radyr,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
511654,Radyr,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.47
511654,Radyr,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.9
511654,Radyr,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.16
511654,Radyr,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
511654,Radyr,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
511654,Radyr,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
511654,Radyr,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
511654,Radyr,2023-06-15T20:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T20:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T20:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T20:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-15T20:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T20:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T20:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-15T20:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T20:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T20:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
511654,Radyr,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
511654,Radyr,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
511654,Radyr,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
511654,Radyr,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.06
511654,Radyr,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.06
511654,Radyr,2023-06-15T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
511654,Radyr,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
511654,Radyr,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
511654,Radyr,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
511654,Radyr,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,37.9
511654,Radyr,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
511654,Radyr,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
511654,Radyr,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
511654,Radyr,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
511654,Radyr,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
