Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
511654,Radyr,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
511654,Radyr,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.67
511654,Radyr,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.71
511654,Radyr,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.42
511654,Radyr,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
511654,Radyr,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
511654,Radyr,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
511654,Radyr,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
511654,Radyr,2023-06-15T20:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T20:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T20:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T20:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-15T20:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T20:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-15T20:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-15T20:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T20:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T20:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
511654,Radyr,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
511654,Radyr,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
511654,Radyr,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
511654,Radyr,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.72
511654,Radyr,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.71
511654,Radyr,2023-06-15T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
511654,Radyr,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
511654,Radyr,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.2
511654,Radyr,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
511654,Radyr,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,38.1
511654,Radyr,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
511654,Radyr,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
511654,Radyr,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
511654,Radyr,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
511654,Radyr,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511654,Radyr,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
511654,Radyr,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
511654,Radyr,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.23
511654,Radyr,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.43
511654,Radyr,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.89
511654,Radyr,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
511654,Radyr,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
511654,Radyr,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
511654,Radyr,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
511654,Radyr,2023-06-15T20:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T20:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T20:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T20:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-15T20:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T20:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T20:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-15T20:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T20:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T20:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
511654,Radyr,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
511654,Radyr,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
511654,Radyr,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
511654,Radyr,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.0
511654,Radyr,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.54
511654,Radyr,2023-06-15T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
511654,Radyr,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
511654,Radyr,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
511654,Radyr,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
511654,Radyr,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,38.2
511654,Radyr,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
511654,Radyr,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
511654,Radyr,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
511654,Radyr,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
511654,Radyr,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511654,Radyr,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
511654,Radyr,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
511654,Radyr,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
511654,Radyr,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
511654,Radyr,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.21
511654,Radyr,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.55
511654,Radyr,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.76
511654,Radyr,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
511654,Radyr,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
511654,Radyr,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
511654,Radyr,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
511654,Radyr,2023-06-15T20:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T20:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T20:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T20:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-15T20:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T20:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T20:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-15T20:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T20:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T20:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
511654,Radyr,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
511654,Radyr,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
511654,Radyr,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.37
511654,Radyr,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.36
511654,Radyr,2023-06-15T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
511654,Radyr,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
511654,Radyr,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
511654,Radyr,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
511654,Radyr,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,38.3
511654,Radyr,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511654,Radyr,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
511654,Radyr,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
511654,Radyr,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
511654,Radyr,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511654,Radyr,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
511654,Radyr,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
511654,Radyr,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
511654,Radyr,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
511654,Radyr,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.12
511654,Radyr,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.63
511654,Radyr,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.68
511654,Radyr,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
511654,Radyr,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
511654,Radyr,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
511654,Radyr,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
511654,Radyr,2023-06-15T20:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T20:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T20:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T20:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-15T20:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-15T20:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T20:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-15T20:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T20:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T20:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
511654,Radyr,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
511654,Radyr,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
511654,Radyr,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.41
511654,Radyr,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.3
511654,Radyr,2023-06-15T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
511654,Radyr,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
511654,Radyr,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
511654,Radyr,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
511654,Radyr,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
511654,Radyr,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,38.4
511654,Radyr,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511654,Radyr,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
511654,Radyr,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511654,Radyr,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
511654,Radyr,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511654,Radyr,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
511654,Radyr,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
511654,Radyr,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
511654,Radyr,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
511654,Radyr,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.66
511654,Radyr,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.95
511654,Radyr,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.86
511654,Radyr,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
511654,Radyr,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
511654,Radyr,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
511654,Radyr,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
511654,Radyr,2023-06-15T19:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T19:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-15T19:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T19:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-15T19:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T19:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-15T19:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-15T19:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T19:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T19:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
511654,Radyr,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
511654,Radyr,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
511654,Radyr,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.97
511654,Radyr,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.89
511654,Radyr,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.85
511654,Radyr,2023-06-15T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
511654,Radyr,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
511654,Radyr,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.3
511654,Radyr,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
511654,Radyr,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,38.6
511654,Radyr,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511654,Radyr,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
511654,Radyr,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511654,Radyr,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
511654,Radyr,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
511654,Radyr,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
511654,Radyr,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
511654,Radyr,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
511654,Radyr,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
511654,Radyr,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.7
511654,Radyr,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.75
511654,Radyr,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.72
511654,Radyr,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
511654,Radyr,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
511654,Radyr,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
511654,Radyr,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
511654,Radyr,2023-06-15T19:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T19:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-15T19:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T19:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-15T19:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T19:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T19:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-15T19:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T19:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T19:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
511654,Radyr,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
511654,Radyr,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
511654,Radyr,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.89
511654,Radyr,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.44
511654,Radyr,2023-06-15T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
511654,Radyr,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
511654,Radyr,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.0
511654,Radyr,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
511654,Radyr,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
511654,Radyr,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511654,Radyr,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,38.7
511654,Radyr,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511654,Radyr,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
511654,Radyr,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511654,Radyr,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
511654,Radyr,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511654,Radyr,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
511654,Radyr,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
511654,Radyr,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
511654,Radyr,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.74
511654,Radyr,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.17
511654,Radyr,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.18
511654,Radyr,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
511654,Radyr,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
511654,Radyr,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
511654,Radyr,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
511654,Radyr,2023-06-15T19:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T19:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-15T19:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T19:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.06
511654,Radyr,2023-06-15T19:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T19:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T19:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-15T19:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T19:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T19:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
511654,Radyr,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
511654,Radyr,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
511654,Radyr,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.23
511654,Radyr,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.64
511654,Radyr,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.93
511654,Radyr,2023-06-15T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
511654,Radyr,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
511654,Radyr,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.0
511654,Radyr,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
511654,Radyr,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
511654,Radyr,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,38.8
511654,Radyr,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511654,Radyr,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
511654,Radyr,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511654,Radyr,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
511654,Radyr,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511654,Radyr,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
511654,Radyr,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
511654,Radyr,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
511654,Radyr,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
511654,Radyr,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.69
511654,Radyr,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.58
511654,Radyr,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.59
511654,Radyr,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
511654,Radyr,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
511654,Radyr,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
511654,Radyr,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
511654,Radyr,2023-06-15T19:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T19:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-15T19:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T19:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-15T19:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T19:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T19:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-15T19:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T19:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T19:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
511654,Radyr,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
511654,Radyr,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.81
511654,Radyr,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.84
511654,Radyr,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.07
511654,Radyr,2023-06-15T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
511654,Radyr,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
511654,Radyr,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.7
511654,Radyr,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
511654,Radyr,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,39.0
511654,Radyr,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511654,Radyr,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
511654,Radyr,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511654,Radyr,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
511654,Radyr,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511654,Radyr,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
511654,Radyr,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
511654,Radyr,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
511654,Radyr,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
511654,Radyr,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.42
511654,Radyr,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.74
511654,Radyr,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.38
511654,Radyr,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
511654,Radyr,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
511654,Radyr,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
511654,Radyr,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
511654,Radyr,2023-06-15T19:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T19:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T19:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T19:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-15T19:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T19:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-15T19:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-15T19:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T19:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T19:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
511654,Radyr,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
511654,Radyr,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
511654,Radyr,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.94
511654,Radyr,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.45
511654,Radyr,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.77
511654,Radyr,2023-06-15T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
511654,Radyr,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
511654,Radyr,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
511654,Radyr,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
511654,Radyr,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,39.2
511654,Radyr,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511654,Radyr,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
511654,Radyr,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511654,Radyr,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
511654,Radyr,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511654,Radyr,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
511654,Radyr,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
511654,Radyr,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
511654,Radyr,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
511654,Radyr,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.92
511654,Radyr,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.85
511654,Radyr,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.6
511654,Radyr,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
511654,Radyr,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
511654,Radyr,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
511654,Radyr,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
511654,Radyr,2023-06-15T19:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T19:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T19:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T19:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-15T19:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T19:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-15T19:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-15T19:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T19:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T19:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
511654,Radyr,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
511654,Radyr,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
511654,Radyr,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.44
511654,Radyr,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.83
511654,Radyr,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.95
511654,Radyr,2023-06-15T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
511654,Radyr,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
511654,Radyr,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.7
511654,Radyr,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
511654,Radyr,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,39.4
511654,Radyr,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511654,Radyr,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
511654,Radyr,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511654,Radyr,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
511654,Radyr,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
511654,Radyr,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
511654,Radyr,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
511654,Radyr,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
511654,Radyr,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.73
511654,Radyr,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.31
511654,Radyr,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.92
511654,Radyr,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
511654,Radyr,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
511654,Radyr,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
511654,Radyr,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
511654,Radyr,2023-06-15T18:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T18:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-15T18:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T18:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-15T18:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T18:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-15T18:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-15T18:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T18:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T18:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
511654,Radyr,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
511654,Radyr,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.9
511654,Radyr,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.11
511654,Radyr,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.21
511654,Radyr,2023-06-15T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
511654,Radyr,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
511654,Radyr,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.9
511654,Radyr,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
511654,Radyr,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,39.6
511654,Radyr,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511654,Radyr,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
511654,Radyr,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511654,Radyr,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
511654,Radyr,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
511654,Radyr,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
511654,Radyr,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
511654,Radyr,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
511654,Radyr,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
511654,Radyr,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.32
511654,Radyr,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.42
511654,Radyr,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.73
511654,Radyr,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
511654,Radyr,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
511654,Radyr,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
511654,Radyr,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
511654,Radyr,2023-06-15T18:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T18:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T18:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T18:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-15T18:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T18:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-15T18:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-15T18:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T18:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T18:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
511654,Radyr,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
511654,Radyr,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.62
511654,Radyr,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.3
511654,Radyr,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.12
511654,Radyr,2023-06-15T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
511654,Radyr,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
511654,Radyr,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
511654,Radyr,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
511654,Radyr,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,39.7
511654,Radyr,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511654,Radyr,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
511654,Radyr,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511654,Radyr,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
511654,Radyr,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511654,Radyr,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
511654,Radyr,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
511654,Radyr,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
511654,Radyr,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
511654,Radyr,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.87
511654,Radyr,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.88
511654,Radyr,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.73
511654,Radyr,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
511654,Radyr,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
511654,Radyr,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
511654,Radyr,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
511654,Radyr,2023-06-15T18:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T18:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-15T18:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T18:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-15T18:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-15T18:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T18:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-15T18:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T18:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T18:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
511654,Radyr,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
511654,Radyr,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.17
511654,Radyr,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.57
511654,Radyr,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.4
511654,Radyr,2023-06-15T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
511654,Radyr,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
511654,Radyr,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
511654,Radyr,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
511654,Radyr,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
