Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,39.8
511654,Radyr,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511654,Radyr,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
511654,Radyr,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511654,Radyr,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
511654,Radyr,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511654,Radyr,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
511654,Radyr,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
511654,Radyr,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
511654,Radyr,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
511654,Radyr,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.36
511654,Radyr,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.23
511654,Radyr,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.33
511654,Radyr,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
511654,Radyr,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
511654,Radyr,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
511654,Radyr,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
511654,Radyr,2023-06-15T18:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T18:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-15T18:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T18:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-15T18:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-15T18:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T18:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-15T18:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T18:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T18:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
511654,Radyr,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
511654,Radyr,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
511654,Radyr,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.56
511654,Radyr,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.0
511654,Radyr,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.19
511654,Radyr,2023-06-15T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
511654,Radyr,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
511654,Radyr,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
511654,Radyr,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
511654,Radyr,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,39.8
511654,Radyr,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511654,Radyr,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
511654,Radyr,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511654,Radyr,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
511654,Radyr,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511654,Radyr,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
511654,Radyr,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
511654,Radyr,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
511654,Radyr,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
511654,Radyr,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.47
511654,Radyr,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.97
511654,Radyr,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.68
511654,Radyr,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
511654,Radyr,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
511654,Radyr,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
511654,Radyr,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
511654,Radyr,2023-06-15T18:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T18:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T18:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T18:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-15T18:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-15T18:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T18:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-15T18:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T18:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T18:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
511654,Radyr,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
511654,Radyr,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
511654,Radyr,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.52
511654,Radyr,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.23
511654,Radyr,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.47
511654,Radyr,2023-06-15T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
511654,Radyr,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
511654,Radyr,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.7
511654,Radyr,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
511654,Radyr,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,39.8
511654,Radyr,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511654,Radyr,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
511654,Radyr,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511654,Radyr,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
511654,Radyr,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511654,Radyr,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
511654,Radyr,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
511654,Radyr,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
511654,Radyr,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
511654,Radyr,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.2
511654,Radyr,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.35
511654,Radyr,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.88
511654,Radyr,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
511654,Radyr,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
511654,Radyr,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
511654,Radyr,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
511654,Radyr,2023-06-15T18:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T18:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-15T18:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T18:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-15T18:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-15T18:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-15T18:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-15T18:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T18:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T18:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
511654,Radyr,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
511654,Radyr,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
511654,Radyr,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
511654,Radyr,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.47
511654,Radyr,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.81
511654,Radyr,2023-06-15T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
511654,Radyr,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
511654,Radyr,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.8
511654,Radyr,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
511654,Radyr,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,39.7
511654,Radyr,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511654,Radyr,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
511654,Radyr,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511654,Radyr,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
511654,Radyr,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511654,Radyr,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
511654,Radyr,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
511654,Radyr,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
511654,Radyr,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
511654,Radyr,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.77
511654,Radyr,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.48
511654,Radyr,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.32
511654,Radyr,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
511654,Radyr,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
511654,Radyr,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
511654,Radyr,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
511654,Radyr,2023-06-15T17:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T17:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-15T17:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T17:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-15T17:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T17:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-15T17:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-15T17:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T17:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T17:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
511654,Radyr,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
511654,Radyr,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
511654,Radyr,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.86
511654,Radyr,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.69
511654,Radyr,2023-06-15T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
511654,Radyr,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
511654,Radyr,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.8
511654,Radyr,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
511654,Radyr,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,39.6
511654,Radyr,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511654,Radyr,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
511654,Radyr,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511654,Radyr,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
511654,Radyr,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511654,Radyr,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
511654,Radyr,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
511654,Radyr,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
511654,Radyr,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.46
511654,Radyr,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.35
511654,Radyr,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.69
511654,Radyr,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
511654,Radyr,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
511654,Radyr,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
511654,Radyr,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
511654,Radyr,2023-06-15T17:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T17:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T17:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T17:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-15T17:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T17:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-15T17:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-15T17:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T17:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T17:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
511654,Radyr,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
511654,Radyr,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.99
511654,Radyr,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.23
511654,Radyr,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.23
511654,Radyr,2023-06-15T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
511654,Radyr,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
511654,Radyr,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
511654,Radyr,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
511654,Radyr,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,39.5
511654,Radyr,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511654,Radyr,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
511654,Radyr,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511654,Radyr,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
511654,Radyr,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511654,Radyr,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
511654,Radyr,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
511654,Radyr,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
511654,Radyr,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
511654,Radyr,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.52
511654,Radyr,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.96
511654,Radyr,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.98
511654,Radyr,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
511654,Radyr,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
511654,Radyr,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
511654,Radyr,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
511654,Radyr,2023-06-15T17:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T17:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T17:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T17:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-15T17:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T17:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-15T17:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-15T17:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T17:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T17:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
511654,Radyr,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
511654,Radyr,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
511654,Radyr,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
511654,Radyr,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.79
511654,Radyr,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.87
511654,Radyr,2023-06-15T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
511654,Radyr,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
511654,Radyr,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
511654,Radyr,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
511654,Radyr,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,39.4
511654,Radyr,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511654,Radyr,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
511654,Radyr,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511654,Radyr,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
511654,Radyr,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
511654,Radyr,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
511654,Radyr,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
511654,Radyr,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
511654,Radyr,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
511654,Radyr,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.37
511654,Radyr,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.78
511654,Radyr,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.37
511654,Radyr,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
511654,Radyr,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
511654,Radyr,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
511654,Radyr,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
511654,Radyr,2023-06-15T17:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T17:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T17:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T17:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-15T17:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T17:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-15T17:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-15T17:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T17:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T17:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
511654,Radyr,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
511654,Radyr,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.92
511654,Radyr,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.18
511654,Radyr,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.64
511654,Radyr,2023-06-15T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
511654,Radyr,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
511654,Radyr,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
511654,Radyr,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
511654,Radyr,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,39.2
511654,Radyr,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511654,Radyr,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
511654,Radyr,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511654,Radyr,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
511654,Radyr,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
511654,Radyr,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
511654,Radyr,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
511654,Radyr,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
511654,Radyr,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
511654,Radyr,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.55
511654,Radyr,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.36
511654,Radyr,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.57
511654,Radyr,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
511654,Radyr,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
511654,Radyr,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
511654,Radyr,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
511654,Radyr,2023-06-15T17:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T17:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-15T17:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T17:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-15T17:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-15T17:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-15T17:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-15T17:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T17:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T17:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
511654,Radyr,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.28
511654,Radyr,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.32
511654,Radyr,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.18
511654,Radyr,2023-06-15T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
511654,Radyr,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
511654,Radyr,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
511654,Radyr,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
511654,Radyr,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,39.0
511654,Radyr,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511654,Radyr,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
511654,Radyr,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511654,Radyr,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
511654,Radyr,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511654,Radyr,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
511654,Radyr,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
511654,Radyr,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
511654,Radyr,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
511654,Radyr,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.27
511654,Radyr,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.58
511654,Radyr,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.35
511654,Radyr,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
511654,Radyr,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
511654,Radyr,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
511654,Radyr,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
511654,Radyr,2023-06-15T17:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T17:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-15T17:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T17:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-15T17:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-15T17:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-15T17:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-15T17:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T17:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T17:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
511654,Radyr,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
511654,Radyr,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.64
511654,Radyr,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.12
511654,Radyr,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.7
511654,Radyr,2023-06-15T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
511654,Radyr,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
511654,Radyr,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.3
511654,Radyr,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
511654,Radyr,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,38.8
511654,Radyr,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511654,Radyr,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
511654,Radyr,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511654,Radyr,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
511654,Radyr,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511654,Radyr,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
511654,Radyr,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
511654,Radyr,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
511654,Radyr,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
511654,Radyr,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.37
511654,Radyr,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.34
511654,Radyr,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.59
511654,Radyr,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
511654,Radyr,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
511654,Radyr,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
511654,Radyr,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
511654,Radyr,2023-06-15T16:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T16:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-15T16:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T16:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-15T16:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T16:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-15T16:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-15T16:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T16:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T16:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
511654,Radyr,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
511654,Radyr,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
511654,Radyr,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.13
511654,Radyr,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.37
511654,Radyr,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.81
511654,Radyr,2023-06-15T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
511654,Radyr,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
511654,Radyr,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
511654,Radyr,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
511654,Radyr,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,38.6
511654,Radyr,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511654,Radyr,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
511654,Radyr,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511654,Radyr,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
511654,Radyr,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
511654,Radyr,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
511654,Radyr,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
511654,Radyr,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
511654,Radyr,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.64
511654,Radyr,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.01
511654,Radyr,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.79
511654,Radyr,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
511654,Radyr,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
511654,Radyr,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
511654,Radyr,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
511654,Radyr,2023-06-15T16:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T16:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-15T16:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T16:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-15T16:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T16:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-15T16:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-15T16:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T16:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T16:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
511654,Radyr,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.33
511654,Radyr,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.47
511654,Radyr,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.29
511654,Radyr,2023-06-15T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
511654,Radyr,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
511654,Radyr,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.6
511654,Radyr,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
511654,Radyr,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,38.5
511654,Radyr,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511654,Radyr,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
511654,Radyr,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
511654,Radyr,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
511654,Radyr,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
511654,Radyr,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
511654,Radyr,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
511654,Radyr,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
511654,Radyr,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
511654,Radyr,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.94
511654,Radyr,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.99
511654,Radyr,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.72
511654,Radyr,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
511654,Radyr,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
511654,Radyr,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
511654,Radyr,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
511654,Radyr,2023-06-15T16:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T16:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T16:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T16:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-15T16:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-15T16:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-15T16:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-15T16:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T16:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T16:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
511654,Radyr,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
511654,Radyr,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
511654,Radyr,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.0
511654,Radyr,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.91
511654,Radyr,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.23
511654,Radyr,2023-06-15T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
511654,Radyr,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
511654,Radyr,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.0
511654,Radyr,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
511654,Radyr,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,38.6
511654,Radyr,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511654,Radyr,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
511654,Radyr,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
511654,Radyr,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
511654,Radyr,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511654,Radyr,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
511654,Radyr,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
511654,Radyr,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
511654,Radyr,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
511654,Radyr,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.81
511654,Radyr,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.95
511654,Radyr,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.21
511654,Radyr,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
511654,Radyr,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
511654,Radyr,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
511654,Radyr,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
511654,Radyr,2023-06-15T16:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T16:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T16:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T16:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-15T16:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-15T16:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-15T16:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-15T16:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T16:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T16:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
511654,Radyr,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
511654,Radyr,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.26
511654,Radyr,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.21
511654,Radyr,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.23
511654,Radyr,2023-06-15T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
511654,Radyr,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
