Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
511654,Radyr,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
511654,Radyr,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.4
511654,Radyr,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,38.6
511654,Radyr,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511654,Radyr,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
511654,Radyr,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
511654,Radyr,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
511654,Radyr,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
511654,Radyr,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
511654,Radyr,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
511654,Radyr,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
511654,Radyr,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
511654,Radyr,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.85
511654,Radyr,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.72
511654,Radyr,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.57
511654,Radyr,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
511654,Radyr,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
511654,Radyr,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
511654,Radyr,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
511654,Radyr,2023-06-15T16:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T16:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T16:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T16:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-15T16:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-15T16:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-15T16:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-15T16:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T16:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T16:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
511654,Radyr,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
511654,Radyr,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
511654,Radyr,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.05
511654,Radyr,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.83
511654,Radyr,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.53
511654,Radyr,2023-06-15T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
511654,Radyr,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
511654,Radyr,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.7
511654,Radyr,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
511654,Radyr,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,38.5
511654,Radyr,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511654,Radyr,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
511654,Radyr,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511654,Radyr,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
511654,Radyr,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
511654,Radyr,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
511654,Radyr,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
511654,Radyr,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
511654,Radyr,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.49
511654,Radyr,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.06
511654,Radyr,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.23
511654,Radyr,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
511654,Radyr,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
511654,Radyr,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
511654,Radyr,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
511654,Radyr,2023-06-15T16:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T16:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-15T16:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T16:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-15T16:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-15T16:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T16:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-15T16:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T16:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T16:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
511654,Radyr,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
511654,Radyr,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
511654,Radyr,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
511654,Radyr,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.27
511654,Radyr,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.54
511654,Radyr,2023-06-15T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
511654,Radyr,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
511654,Radyr,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.8
511654,Radyr,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.3
511654,Radyr,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
511654,Radyr,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.5
511654,Radyr,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511654,Radyr,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,38.5
511654,Radyr,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
511654,Radyr,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
511654,Radyr,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
511654,Radyr,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
511654,Radyr,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511654,Radyr,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
511654,Radyr,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
511654,Radyr,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
511654,Radyr,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
511654,Radyr,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.76
511654,Radyr,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.17
511654,Radyr,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.31
511654,Radyr,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
511654,Radyr,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
511654,Radyr,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
511654,Radyr,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
511654,Radyr,2023-06-15T15:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T15:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T15:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T15:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-15T15:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-15T15:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T15:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-15T15:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T15:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T15:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
511654,Radyr,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
511654,Radyr,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
511654,Radyr,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.3
511654,Radyr,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.22
511654,Radyr,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.85
511654,Radyr,2023-06-15T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
511654,Radyr,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
511654,Radyr,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.5
511654,Radyr,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
511654,Radyr,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
511654,Radyr,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.6
511654,Radyr,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,38.5
511654,Radyr,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
511654,Radyr,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
511654,Radyr,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
511654,Radyr,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
511654,Radyr,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
511654,Radyr,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
511654,Radyr,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
511654,Radyr,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
511654,Radyr,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
511654,Radyr,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.58
511654,Radyr,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.01
511654,Radyr,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.48
511654,Radyr,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
511654,Radyr,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
511654,Radyr,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
511654,Radyr,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
511654,Radyr,2023-06-15T15:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T15:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-15T15:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T15:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-15T15:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T15:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-15T15:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-15T15:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T15:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T15:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
511654,Radyr,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
511654,Radyr,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
511654,Radyr,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
511654,Radyr,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.73
511654,Radyr,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.65
511654,Radyr,2023-06-15T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
511654,Radyr,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
511654,Radyr,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.7
511654,Radyr,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
511654,Radyr,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
511654,Radyr,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.5
511654,Radyr,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,38.5
511654,Radyr,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
511654,Radyr,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
511654,Radyr,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
511654,Radyr,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
511654,Radyr,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511654,Radyr,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
511654,Radyr,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
511654,Radyr,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
511654,Radyr,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
511654,Radyr,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.37
511654,Radyr,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.45
511654,Radyr,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.45
511654,Radyr,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
511654,Radyr,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
511654,Radyr,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
511654,Radyr,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
511654,Radyr,2023-06-15T15:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T15:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T15:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T15:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-15T15:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T15:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T15:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-15T15:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T15:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T15:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
511654,Radyr,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
511654,Radyr,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
511654,Radyr,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
511654,Radyr,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.24
511654,Radyr,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.63
511654,Radyr,2023-06-15T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
511654,Radyr,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
511654,Radyr,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.5
511654,Radyr,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
511654,Radyr,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.4
511654,Radyr,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,38.3
511654,Radyr,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
511654,Radyr,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
511654,Radyr,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
511654,Radyr,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
511654,Radyr,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511654,Radyr,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
511654,Radyr,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
511654,Radyr,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
511654,Radyr,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
511654,Radyr,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.48
511654,Radyr,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.14
511654,Radyr,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.95
511654,Radyr,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
511654,Radyr,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
511654,Radyr,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
511654,Radyr,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
511654,Radyr,2023-06-15T15:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T15:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T15:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T15:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.06
511654,Radyr,2023-06-15T15:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T15:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-15T15:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-15T15:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T15:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T15:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
511654,Radyr,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.58
511654,Radyr,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.29
511654,Radyr,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.93
511654,Radyr,2023-06-15T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
511654,Radyr,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
511654,Radyr,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.7
511654,Radyr,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
511654,Radyr,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,38.1
511654,Radyr,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511654,Radyr,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
511654,Radyr,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
511654,Radyr,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
511654,Radyr,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511654,Radyr,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
511654,Radyr,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
511654,Radyr,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
511654,Radyr,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
511654,Radyr,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.68
511654,Radyr,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.35
511654,Radyr,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.98
511654,Radyr,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
511654,Radyr,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
511654,Radyr,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
511654,Radyr,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
511654,Radyr,2023-06-15T15:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-15T15:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-15T15:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T15:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.06
511654,Radyr,2023-06-15T15:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T15:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T15:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-15T15:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T15:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T15:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
511654,Radyr,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
511654,Radyr,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
511654,Radyr,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.38
511654,Radyr,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.64
511654,Radyr,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.77
511654,Radyr,2023-06-15T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
511654,Radyr,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
511654,Radyr,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.0
511654,Radyr,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
511654,Radyr,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,37.9
511654,Radyr,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
511654,Radyr,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
511654,Radyr,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
511654,Radyr,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
511654,Radyr,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
511654,Radyr,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
511654,Radyr,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
511654,Radyr,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
511654,Radyr,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
511654,Radyr,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.04
511654,Radyr,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.98
511654,Radyr,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.33
511654,Radyr,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
511654,Radyr,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
511654,Radyr,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
511654,Radyr,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
511654,Radyr,2023-06-15T15:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-15T15:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-15T15:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T15:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.06
511654,Radyr,2023-06-15T15:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T15:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T15:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-15T15:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T15:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T15:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
511654,Radyr,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
511654,Radyr,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.61
511654,Radyr,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.15
511654,Radyr,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.21
511654,Radyr,2023-06-15T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
511654,Radyr,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
511654,Radyr,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.0
511654,Radyr,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
511654,Radyr,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,37.7
511654,Radyr,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
511654,Radyr,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
511654,Radyr,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
511654,Radyr,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
511654,Radyr,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
511654,Radyr,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
511654,Radyr,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
511654,Radyr,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
511654,Radyr,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
511654,Radyr,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.35
511654,Radyr,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.61
511654,Radyr,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.2
511654,Radyr,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
511654,Radyr,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
511654,Radyr,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
511654,Radyr,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
511654,Radyr,2023-06-15T14:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T14:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T14:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T14:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-15T14:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T14:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T14:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-15T14:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T14:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T14:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
511654,Radyr,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
511654,Radyr,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
511654,Radyr,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
511654,Radyr,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.19
511654,Radyr,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.05
511654,Radyr,2023-06-15T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
511654,Radyr,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
511654,Radyr,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.5
511654,Radyr,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
511654,Radyr,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,37.5
511654,Radyr,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
511654,Radyr,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
511654,Radyr,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
511654,Radyr,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
511654,Radyr,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
511654,Radyr,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
511654,Radyr,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
511654,Radyr,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
511654,Radyr,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
511654,Radyr,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.09
511654,Radyr,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.22
511654,Radyr,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.3
511654,Radyr,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
511654,Radyr,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
511654,Radyr,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
511654,Radyr,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
511654,Radyr,2023-06-15T14:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-15T14:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T14:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T14:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.06
511654,Radyr,2023-06-15T14:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T14:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T14:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-15T14:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T14:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T14:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
511654,Radyr,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
511654,Radyr,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
511654,Radyr,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.42
511654,Radyr,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.63
511654,Radyr,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.91
511654,Radyr,2023-06-15T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
511654,Radyr,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
511654,Radyr,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.8
511654,Radyr,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
511654,Radyr,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,37.4
511654,Radyr,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
511654,Radyr,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
511654,Radyr,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
511654,Radyr,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
511654,Radyr,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
511654,Radyr,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
511654,Radyr,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
511654,Radyr,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.01
511654,Radyr,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.69
511654,Radyr,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.07
511654,Radyr,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
511654,Radyr,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
511654,Radyr,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
511654,Radyr,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
511654,Radyr,2023-06-15T14:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-15T14:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T14:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T14:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.06
511654,Radyr,2023-06-15T14:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T14:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T14:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-15T14:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T14:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T14:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
511654,Radyr,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
511654,Radyr,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
511654,Radyr,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.95
511654,Radyr,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
511654,Radyr,2023-06-15T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
511654,Radyr,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
511654,Radyr,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
511654,Radyr,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
511654,Radyr,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,37.3
511654,Radyr,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511654,Radyr,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
511654,Radyr,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
511654,Radyr,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
511654,Radyr,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
511654,Radyr,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
511654,Radyr,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
511654,Radyr,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
511654,Radyr,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.77
511654,Radyr,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.09
511654,Radyr,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.11
511654,Radyr,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
511654,Radyr,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
511654,Radyr,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
511654,Radyr,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
511654,Radyr,2023-06-15T14:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-15T14:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-15T14:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T14:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.06
511654,Radyr,2023-06-15T14:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-15T14:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T14:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-15T14:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T14:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T14:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
511654,Radyr,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
511654,Radyr,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
511654,Radyr,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.49
511654,Radyr,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.29
511654,Radyr,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.74
511654,Radyr,2023-06-15T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
511654,Radyr,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
511654,Radyr,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.2
511654,Radyr,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
511654,Radyr,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,37.2
511654,Radyr,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511654,Radyr,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
511654,Radyr,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
511654,Radyr,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
511654,Radyr,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
511654,Radyr,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
511654,Radyr,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
511654,Radyr,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
511654,Radyr,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
511654,Radyr,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.25
511654,Radyr,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.66
511654,Radyr,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.42
511654,Radyr,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
511654,Radyr,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
511654,Radyr,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
511654,Radyr,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
511654,Radyr,2023-06-15T14:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T14:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-15T14:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T14:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-15T14:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T14:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-15T14:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-15T14:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T14:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
