Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-15T14:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
511654,Radyr,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
511654,Radyr,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
511654,Radyr,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
511654,Radyr,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.57
511654,Radyr,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
511654,Radyr,2023-06-15T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
511654,Radyr,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
511654,Radyr,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.5
511654,Radyr,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
511654,Radyr,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,37.1
511654,Radyr,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
511654,Radyr,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
511654,Radyr,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
511654,Radyr,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
511654,Radyr,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
511654,Radyr,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
511654,Radyr,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
511654,Radyr,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
511654,Radyr,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
511654,Radyr,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.01
511654,Radyr,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.33
511654,Radyr,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.94
511654,Radyr,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
511654,Radyr,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
511654,Radyr,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
511654,Radyr,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
511654,Radyr,2023-06-15T14:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-15T14:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T14:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T14:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-15T14:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T14:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T14:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-15T14:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T14:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T14:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
511654,Radyr,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
511654,Radyr,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.01
511654,Radyr,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.52
511654,Radyr,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
511654,Radyr,2023-06-15T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
511654,Radyr,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
511654,Radyr,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.9
511654,Radyr,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
511654,Radyr,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,37.0
511654,Radyr,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
511654,Radyr,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
511654,Radyr,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
511654,Radyr,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
511654,Radyr,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
511654,Radyr,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
511654,Radyr,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
511654,Radyr,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
511654,Radyr,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
511654,Radyr,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.25
511654,Radyr,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.17
511654,Radyr,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.58
511654,Radyr,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
511654,Radyr,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
511654,Radyr,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
511654,Radyr,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
511654,Radyr,2023-06-15T13:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T13:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-15T13:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T13:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-15T13:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T13:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T13:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-15T13:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T13:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T13:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
511654,Radyr,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
511654,Radyr,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
511654,Radyr,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
511654,Radyr,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.94
511654,Radyr,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.86
511654,Radyr,2023-06-15T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
511654,Radyr,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
511654,Radyr,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.7
511654,Radyr,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
511654,Radyr,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,37.0
511654,Radyr,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
511654,Radyr,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
511654,Radyr,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
511654,Radyr,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
511654,Radyr,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
511654,Radyr,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
511654,Radyr,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
511654,Radyr,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
511654,Radyr,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
511654,Radyr,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.6
511654,Radyr,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.24
511654,Radyr,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.39
511654,Radyr,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
511654,Radyr,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
511654,Radyr,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
511654,Radyr,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
511654,Radyr,2023-06-15T13:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-15T13:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T13:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T13:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-15T13:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T13:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-15T13:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-15T13:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T13:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T13:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
511654,Radyr,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
511654,Radyr,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
511654,Radyr,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.08
511654,Radyr,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.66
511654,Radyr,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
511654,Radyr,2023-06-15T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
511654,Radyr,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
511654,Radyr,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.4
511654,Radyr,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
511654,Radyr,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,37.0
511654,Radyr,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
511654,Radyr,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
511654,Radyr,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
511654,Radyr,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
511654,Radyr,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
511654,Radyr,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
511654,Radyr,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
511654,Radyr,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
511654,Radyr,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.28
511654,Radyr,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.57
511654,Radyr,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.72
511654,Radyr,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
511654,Radyr,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
511654,Radyr,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
511654,Radyr,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
511654,Radyr,2023-06-15T13:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-15T13:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T13:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T13:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-15T13:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T13:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T13:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-15T13:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T13:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T13:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
511654,Radyr,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
511654,Radyr,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
511654,Radyr,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
511654,Radyr,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.61
511654,Radyr,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
511654,Radyr,2023-06-15T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
511654,Radyr,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
511654,Radyr,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.3
511654,Radyr,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
511654,Radyr,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,37.0
511654,Radyr,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
511654,Radyr,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
511654,Radyr,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
511654,Radyr,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
511654,Radyr,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
511654,Radyr,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
511654,Radyr,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
511654,Radyr,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
511654,Radyr,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
511654,Radyr,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.62
511654,Radyr,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.4
511654,Radyr,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.13
511654,Radyr,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
511654,Radyr,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
511654,Radyr,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
511654,Radyr,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
511654,Radyr,2023-06-15T13:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T13:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T13:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T13:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-15T13:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T13:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-15T13:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-15T13:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T13:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T13:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
511654,Radyr,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
511654,Radyr,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
511654,Radyr,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.32
511654,Radyr,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.04
511654,Radyr,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.29
511654,Radyr,2023-06-15T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
511654,Radyr,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
511654,Radyr,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.0
511654,Radyr,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
511654,Radyr,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,37.0
511654,Radyr,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
511654,Radyr,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
511654,Radyr,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
511654,Radyr,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
511654,Radyr,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
511654,Radyr,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
511654,Radyr,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
511654,Radyr,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
511654,Radyr,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
511654,Radyr,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.79
511654,Radyr,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.67
511654,Radyr,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.87
511654,Radyr,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
511654,Radyr,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
511654,Radyr,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
511654,Radyr,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
511654,Radyr,2023-06-15T13:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-15T13:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T13:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T13:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-15T13:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T13:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T13:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-15T13:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T13:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T13:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.16
511654,Radyr,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
511654,Radyr,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
511654,Radyr,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.05
511654,Radyr,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.65
511654,Radyr,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
511654,Radyr,2023-06-15T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
511654,Radyr,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
511654,Radyr,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.7
511654,Radyr,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
511654,Radyr,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,37.0
511654,Radyr,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
511654,Radyr,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
511654,Radyr,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
511654,Radyr,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
511654,Radyr,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
511654,Radyr,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
511654,Radyr,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
511654,Radyr,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
511654,Radyr,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
511654,Radyr,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.13
511654,Radyr,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.83
511654,Radyr,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.5
511654,Radyr,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
511654,Radyr,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
511654,Radyr,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
511654,Radyr,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
511654,Radyr,2023-06-15T13:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T13:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T13:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T13:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-15T13:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T13:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-15T13:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-15T13:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T13:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T13:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
511654,Radyr,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
511654,Radyr,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
511654,Radyr,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
511654,Radyr,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.82
511654,Radyr,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
511654,Radyr,2023-06-15T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
511654,Radyr,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
511654,Radyr,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
511654,Radyr,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
511654,Radyr,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,37.0
511654,Radyr,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
511654,Radyr,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
511654,Radyr,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
511654,Radyr,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
511654,Radyr,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
511654,Radyr,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
511654,Radyr,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
511654,Radyr,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
511654,Radyr,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
511654,Radyr,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.4
511654,Radyr,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.22
511654,Radyr,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.46
511654,Radyr,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
511654,Radyr,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
511654,Radyr,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
511654,Radyr,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
511654,Radyr,2023-06-15T12:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-15T12:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T12:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T12:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-15T12:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T12:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T12:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-15T12:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T12:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T12:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
511654,Radyr,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
511654,Radyr,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
511654,Radyr,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
511654,Radyr,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.69
511654,Radyr,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.05
511654,Radyr,2023-06-15T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
511654,Radyr,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
511654,Radyr,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.1
511654,Radyr,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
511654,Radyr,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,37.0
511654,Radyr,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
511654,Radyr,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
511654,Radyr,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
511654,Radyr,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
511654,Radyr,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
511654,Radyr,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
511654,Radyr,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
511654,Radyr,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
511654,Radyr,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
511654,Radyr,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.08
511654,Radyr,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.29
511654,Radyr,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.86
511654,Radyr,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
511654,Radyr,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
511654,Radyr,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
511654,Radyr,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
511654,Radyr,2023-06-15T12:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T12:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-15T12:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T12:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-15T12:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T12:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T12:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-15T12:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T12:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T12:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
511654,Radyr,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
511654,Radyr,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
511654,Radyr,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
511654,Radyr,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.94
511654,Radyr,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.99
511654,Radyr,2023-06-15T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
511654,Radyr,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
511654,Radyr,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
511654,Radyr,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
511654,Radyr,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
511654,Radyr,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,37.0
511654,Radyr,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
511654,Radyr,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
511654,Radyr,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
511654,Radyr,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
511654,Radyr,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
511654,Radyr,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
511654,Radyr,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
511654,Radyr,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
511654,Radyr,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
511654,Radyr,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.44
511654,Radyr,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.56
511654,Radyr,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.62
511654,Radyr,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
511654,Radyr,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
511654,Radyr,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
511654,Radyr,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
511654,Radyr,2023-06-15T12:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T12:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-15T12:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T12:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-15T12:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T12:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-15T12:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-15T12:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T12:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T12:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
511654,Radyr,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
511654,Radyr,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
511654,Radyr,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
511654,Radyr,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.83
511654,Radyr,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
511654,Radyr,2023-06-15T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
511654,Radyr,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
511654,Radyr,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.8
511654,Radyr,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
511654,Radyr,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,36.9
511654,Radyr,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
511654,Radyr,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
511654,Radyr,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
511654,Radyr,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
511654,Radyr,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
511654,Radyr,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
511654,Radyr,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
511654,Radyr,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
511654,Radyr,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.83
511654,Radyr,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.86
511654,Radyr,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.5
511654,Radyr,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
511654,Radyr,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
511654,Radyr,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
511654,Radyr,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
511654,Radyr,2023-06-15T12:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-15T12:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T12:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T12:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-15T12:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T12:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-15T12:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-15T12:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T12:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T12:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
511654,Radyr,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
511654,Radyr,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
511654,Radyr,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.09
511654,Radyr,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.19
511654,Radyr,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
511654,Radyr,2023-06-15T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
511654,Radyr,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
511654,Radyr,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
511654,Radyr,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
511654,Radyr,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,36.9
511654,Radyr,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
511654,Radyr,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
511654,Radyr,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
511654,Radyr,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
511654,Radyr,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511654,Radyr,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
511654,Radyr,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
511654,Radyr,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
511654,Radyr,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
511654,Radyr,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.17
511654,Radyr,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.81
511654,Radyr,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.48
511654,Radyr,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
511654,Radyr,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
511654,Radyr,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
511654,Radyr,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
511654,Radyr,2023-06-15T12:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T12:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T12:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T12:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-15T12:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T12:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T12:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-15T12:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T12:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T12:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
511654,Radyr,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
511654,Radyr,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
511654,Radyr,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.17
511654,Radyr,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.49
511654,Radyr,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.91
511654,Radyr,2023-06-15T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
511654,Radyr,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
511654,Radyr,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
511654,Radyr,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
511654,Radyr,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,36.8
511654,Radyr,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511654,Radyr,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
511654,Radyr,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
511654,Radyr,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
511654,Radyr,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
511654,Radyr,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
511654,Radyr,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
511654,Radyr,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
511654,Radyr,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
511654,Radyr,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.41
511654,Radyr,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.93
511654,Radyr,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.55
511654,Radyr,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
511654,Radyr,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
511654,Radyr,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
511654,Radyr,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
