Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-15T12:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T12:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T12:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T12:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-15T12:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T12:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-15T12:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-15T12:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T12:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T12:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
511654,Radyr,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
511654,Radyr,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
511654,Radyr,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
511654,Radyr,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.16
511654,Radyr,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
511654,Radyr,2023-06-15T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
511654,Radyr,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
511654,Radyr,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
511654,Radyr,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
511654,Radyr,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,36.7
511654,Radyr,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511654,Radyr,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
511654,Radyr,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
511654,Radyr,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
511654,Radyr,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
511654,Radyr,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
511654,Radyr,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
511654,Radyr,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
511654,Radyr,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
511654,Radyr,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.6
511654,Radyr,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.77
511654,Radyr,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.89
511654,Radyr,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
511654,Radyr,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
511654,Radyr,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
511654,Radyr,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
511654,Radyr,2023-06-15T11:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T11:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T11:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T11:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-15T11:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T11:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-15T11:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-15T11:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T11:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T11:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
511654,Radyr,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
511654,Radyr,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
511654,Radyr,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.54
511654,Radyr,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
511654,Radyr,2023-06-15T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
511654,Radyr,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
511654,Radyr,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
511654,Radyr,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
511654,Radyr,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,36.6
511654,Radyr,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511654,Radyr,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
511654,Radyr,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
511654,Radyr,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
511654,Radyr,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
511654,Radyr,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
511654,Radyr,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
511654,Radyr,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
511654,Radyr,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
511654,Radyr,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.98
511654,Radyr,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.87
511654,Radyr,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.07
511654,Radyr,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
511654,Radyr,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
511654,Radyr,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
511654,Radyr,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
511654,Radyr,2023-06-15T11:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T11:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T11:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T11:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-15T11:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-15T11:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-15T11:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-15T11:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T11:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T11:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
511654,Radyr,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
511654,Radyr,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
511654,Radyr,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.41
511654,Radyr,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.98
511654,Radyr,2023-06-15T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
511654,Radyr,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
511654,Radyr,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
511654,Radyr,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
511654,Radyr,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,36.5
511654,Radyr,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511654,Radyr,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
511654,Radyr,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
511654,Radyr,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
511654,Radyr,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
511654,Radyr,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
511654,Radyr,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
511654,Radyr,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
511654,Radyr,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
511654,Radyr,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.4
511654,Radyr,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.9
511654,Radyr,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.21
511654,Radyr,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
511654,Radyr,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
511654,Radyr,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
511654,Radyr,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
511654,Radyr,2023-06-15T11:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-15T11:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-15T11:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T11:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-15T11:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-15T11:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-15T11:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-15T11:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T11:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T11:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
511654,Radyr,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
511654,Radyr,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
511654,Radyr,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.83
511654,Radyr,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.85
511654,Radyr,2023-06-15T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
511654,Radyr,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
511654,Radyr,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
511654,Radyr,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
511654,Radyr,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,36.3
511654,Radyr,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
511654,Radyr,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
511654,Radyr,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
511654,Radyr,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
511654,Radyr,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511654,Radyr,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
511654,Radyr,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
511654,Radyr,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
511654,Radyr,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
511654,Radyr,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.61
511654,Radyr,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.65
511654,Radyr,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.86
511654,Radyr,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
511654,Radyr,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
511654,Radyr,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
511654,Radyr,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
511654,Radyr,2023-06-15T11:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T11:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T11:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T11:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-15T11:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T11:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-15T11:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-15T11:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T11:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T11:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
511654,Radyr,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
511654,Radyr,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
511654,Radyr,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
511654,Radyr,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.2
511654,Radyr,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
511654,Radyr,2023-06-15T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
511654,Radyr,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
511654,Radyr,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
511654,Radyr,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
511654,Radyr,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,36.1
511654,Radyr,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511654,Radyr,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
511654,Radyr,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
511654,Radyr,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
511654,Radyr,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
511654,Radyr,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
511654,Radyr,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
511654,Radyr,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
511654,Radyr,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
511654,Radyr,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.86
511654,Radyr,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.03
511654,Radyr,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.88
511654,Radyr,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
511654,Radyr,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
511654,Radyr,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
511654,Radyr,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
511654,Radyr,2023-06-15T11:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-15T11:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-15T11:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T11:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.06
511654,Radyr,2023-06-15T11:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-15T11:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-15T11:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-15T11:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T11:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T11:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
511654,Radyr,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
511654,Radyr,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
511654,Radyr,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.61
511654,Radyr,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
511654,Radyr,2023-06-15T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
511654,Radyr,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
511654,Radyr,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
511654,Radyr,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
511654,Radyr,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,35.9
511654,Radyr,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
511654,Radyr,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
511654,Radyr,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
511654,Radyr,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
511654,Radyr,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
511654,Radyr,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
511654,Radyr,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
511654,Radyr,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
511654,Radyr,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
511654,Radyr,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.05
511654,Radyr,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.85
511654,Radyr,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.75
511654,Radyr,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
511654,Radyr,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
511654,Radyr,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
511654,Radyr,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
511654,Radyr,2023-06-15T11:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-15T11:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T11:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T11:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.06
511654,Radyr,2023-06-15T11:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T11:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-15T11:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-15T11:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T11:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T11:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
511654,Radyr,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
511654,Radyr,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
511654,Radyr,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.89
511654,Radyr,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.01
511654,Radyr,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
511654,Radyr,2023-06-15T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
511654,Radyr,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
511654,Radyr,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
511654,Radyr,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
511654,Radyr,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.6
511654,Radyr,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,35.7
511654,Radyr,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511654,Radyr,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
511654,Radyr,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
511654,Radyr,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
511654,Radyr,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
511654,Radyr,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
511654,Radyr,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
511654,Radyr,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
511654,Radyr,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
511654,Radyr,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.55
511654,Radyr,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.48
511654,Radyr,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.26
511654,Radyr,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
511654,Radyr,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
511654,Radyr,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
511654,Radyr,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
511654,Radyr,2023-06-15T10:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T10:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T10:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T10:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-15T10:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T10:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-15T10:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-15T10:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T10:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T10:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
511654,Radyr,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.99
511654,Radyr,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.07
511654,Radyr,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.86
511654,Radyr,2023-06-15T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
511654,Radyr,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
511654,Radyr,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
511654,Radyr,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
511654,Radyr,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.4
511654,Radyr,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,35.6
511654,Radyr,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
511654,Radyr,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
511654,Radyr,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
511654,Radyr,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
511654,Radyr,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
511654,Radyr,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
511654,Radyr,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
511654,Radyr,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
511654,Radyr,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
511654,Radyr,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.74
511654,Radyr,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.05
511654,Radyr,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.76
511654,Radyr,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
511654,Radyr,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
511654,Radyr,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
511654,Radyr,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
511654,Radyr,2023-06-15T10:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T10:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-15T10:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T10:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-15T10:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T10:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-15T10:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-15T10:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T10:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T10:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
511654,Radyr,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
511654,Radyr,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
511654,Radyr,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.37
511654,Radyr,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.39
511654,Radyr,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
511654,Radyr,2023-06-15T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
511654,Radyr,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
511654,Radyr,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
511654,Radyr,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
511654,Radyr,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,35.4
511654,Radyr,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
511654,Radyr,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
511654,Radyr,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
511654,Radyr,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
511654,Radyr,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
511654,Radyr,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
511654,Radyr,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
511654,Radyr,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
511654,Radyr,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
511654,Radyr,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.37
511654,Radyr,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.56
511654,Radyr,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.25
511654,Radyr,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
511654,Radyr,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
511654,Radyr,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
511654,Radyr,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
511654,Radyr,2023-06-15T10:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-15T10:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-15T10:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-15T10:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.06
511654,Radyr,2023-06-15T10:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T10:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-15T10:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-15T10:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T10:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T10:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
511654,Radyr,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
511654,Radyr,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
511654,Radyr,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.78
511654,Radyr,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.59
511654,Radyr,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
511654,Radyr,2023-06-15T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
511654,Radyr,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
511654,Radyr,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
511654,Radyr,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
511654,Radyr,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.0
511654,Radyr,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,35.3
511654,Radyr,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
511654,Radyr,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
511654,Radyr,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
511654,Radyr,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
511654,Radyr,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
511654,Radyr,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
511654,Radyr,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
511654,Radyr,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
511654,Radyr,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.74
511654,Radyr,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.27
511654,Radyr,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.06
511654,Radyr,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
511654,Radyr,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
511654,Radyr,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
511654,Radyr,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
511654,Radyr,2023-06-15T10:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T10:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-15T10:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T10:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.06
511654,Radyr,2023-06-15T10:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T10:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-15T10:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-15T10:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T10:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T10:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
511654,Radyr,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
511654,Radyr,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
511654,Radyr,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.4
511654,Radyr,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.57
511654,Radyr,2023-06-15T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
511654,Radyr,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
511654,Radyr,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
511654,Radyr,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
511654,Radyr,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.4
511654,Radyr,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,35.2
511654,Radyr,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
511654,Radyr,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
511654,Radyr,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
511654,Radyr,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
511654,Radyr,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
511654,Radyr,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
511654,Radyr,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
511654,Radyr,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
511654,Radyr,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.51
511654,Radyr,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.66
511654,Radyr,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.24
511654,Radyr,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
511654,Radyr,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
511654,Radyr,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
511654,Radyr,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
511654,Radyr,2023-06-15T10:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T10:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T10:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T10:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-15T10:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T10:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-15T10:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-15T10:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T10:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T10:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
511654,Radyr,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
511654,Radyr,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
511654,Radyr,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
511654,Radyr,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.99
511654,Radyr,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
511654,Radyr,2023-06-15T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
511654,Radyr,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
511654,Radyr,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
511654,Radyr,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
511654,Radyr,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,35.0
511654,Radyr,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511654,Radyr,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
511654,Radyr,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
511654,Radyr,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
511654,Radyr,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
511654,Radyr,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
511654,Radyr,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
511654,Radyr,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
511654,Radyr,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
511654,Radyr,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.1
511654,Radyr,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.79
511654,Radyr,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.05
511654,Radyr,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
511654,Radyr,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
511654,Radyr,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
511654,Radyr,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
511654,Radyr,2023-06-15T10:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T10:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T10:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T10:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-15T10:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T10:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T10:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-15T10:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T10:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T10:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
511654,Radyr,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
511654,Radyr,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
511654,Radyr,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
511654,Radyr,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.48
511654,Radyr,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
511654,Radyr,2023-06-15T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
511654,Radyr,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
511654,Radyr,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
511654,Radyr,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
511654,Radyr,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,34.8
511654,Radyr,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
511654,Radyr,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
511654,Radyr,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
511654,Radyr,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
511654,Radyr,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
511654,Radyr,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
