Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
511654,Radyr,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
511654,Radyr,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
511654,Radyr,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.67
511654,Radyr,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.02
511654,Radyr,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.12
511654,Radyr,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
511654,Radyr,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
511654,Radyr,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
511654,Radyr,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
511654,Radyr,2023-06-15T09:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T09:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-15T09:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T09:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-15T09:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T09:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-15T09:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-15T09:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T09:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T09:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
511654,Radyr,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
511654,Radyr,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
511654,Radyr,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
511654,Radyr,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.28
511654,Radyr,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
511654,Radyr,2023-06-15T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
511654,Radyr,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
511654,Radyr,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
511654,Radyr,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
511654,Radyr,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,34.6
511654,Radyr,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
511654,Radyr,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
511654,Radyr,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
511654,Radyr,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
511654,Radyr,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
511654,Radyr,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
511654,Radyr,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
511654,Radyr,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
511654,Radyr,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
511654,Radyr,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.04
511654,Radyr,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.38
511654,Radyr,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.31
511654,Radyr,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
511654,Radyr,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
511654,Radyr,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
511654,Radyr,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
511654,Radyr,2023-06-15T09:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T09:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-15T09:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T09:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-15T09:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T09:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T09:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-15T09:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T09:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T09:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
511654,Radyr,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
511654,Radyr,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
511654,Radyr,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.55
511654,Radyr,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.45
511654,Radyr,2023-06-15T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
511654,Radyr,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
511654,Radyr,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
511654,Radyr,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
511654,Radyr,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,34.4
511654,Radyr,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
511654,Radyr,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
511654,Radyr,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
511654,Radyr,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
511654,Radyr,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
511654,Radyr,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
511654,Radyr,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
511654,Radyr,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
511654,Radyr,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
511654,Radyr,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.25
511654,Radyr,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.46
511654,Radyr,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.47
511654,Radyr,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
511654,Radyr,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
511654,Radyr,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
511654,Radyr,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
511654,Radyr,2023-06-15T09:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T09:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-15T09:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T09:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.06
511654,Radyr,2023-06-15T09:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T09:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-15T09:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-15T09:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T09:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T09:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
511654,Radyr,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
511654,Radyr,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
511654,Radyr,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.27
511654,Radyr,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.63
511654,Radyr,2023-06-15T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
511654,Radyr,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
511654,Radyr,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
511654,Radyr,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
511654,Radyr,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,34.2
511654,Radyr,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
511654,Radyr,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
511654,Radyr,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
511654,Radyr,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
511654,Radyr,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
511654,Radyr,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
511654,Radyr,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
511654,Radyr,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
511654,Radyr,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
511654,Radyr,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.4
511654,Radyr,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.4
511654,Radyr,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.59
511654,Radyr,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
511654,Radyr,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
511654,Radyr,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
511654,Radyr,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
511654,Radyr,2023-06-15T09:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T09:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-15T09:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T09:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-15T09:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T09:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T09:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-15T09:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T09:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-15T09:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
511654,Radyr,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
511654,Radyr,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
511654,Radyr,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.23
511654,Radyr,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.12
511654,Radyr,2023-06-15T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
511654,Radyr,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
511654,Radyr,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
511654,Radyr,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
511654,Radyr,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
511654,Radyr,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511654,Radyr,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,34.0
511654,Radyr,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
511654,Radyr,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
511654,Radyr,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
511654,Radyr,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
511654,Radyr,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
511654,Radyr,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
511654,Radyr,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
511654,Radyr,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
511654,Radyr,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.92
511654,Radyr,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.43
511654,Radyr,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.67
511654,Radyr,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
511654,Radyr,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
511654,Radyr,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
511654,Radyr,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
511654,Radyr,2023-06-15T09:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T09:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-15T09:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T09:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-15T09:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T09:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T09:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-15T09:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T09:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T09:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
511654,Radyr,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
511654,Radyr,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
511654,Radyr,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
511654,Radyr,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.82
511654,Radyr,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.16
511654,Radyr,2023-06-15T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
511654,Radyr,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
511654,Radyr,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
511654,Radyr,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
511654,Radyr,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
511654,Radyr,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.5
511654,Radyr,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,33.8
511654,Radyr,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
511654,Radyr,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
511654,Radyr,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
511654,Radyr,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
511654,Radyr,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
511654,Radyr,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
511654,Radyr,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
511654,Radyr,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
511654,Radyr,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
511654,Radyr,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.93
511654,Radyr,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.29
511654,Radyr,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.35
511654,Radyr,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
511654,Radyr,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
511654,Radyr,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
511654,Radyr,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
511654,Radyr,2023-06-15T09:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T09:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T09:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T09:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-15T09:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T09:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-15T09:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-15T09:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T09:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T09:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
511654,Radyr,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
511654,Radyr,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
511654,Radyr,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.43
511654,Radyr,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.1
511654,Radyr,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.78
511654,Radyr,2023-06-15T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
511654,Radyr,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
511654,Radyr,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
511654,Radyr,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
511654,Radyr,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.6
511654,Radyr,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,33.6
511654,Radyr,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511654,Radyr,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
511654,Radyr,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
511654,Radyr,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
511654,Radyr,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
511654,Radyr,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
511654,Radyr,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
511654,Radyr,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
511654,Radyr,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
511654,Radyr,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.65
511654,Radyr,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.75
511654,Radyr,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.59
511654,Radyr,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
511654,Radyr,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
511654,Radyr,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
511654,Radyr,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
511654,Radyr,2023-06-15T08:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T08:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T08:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T08:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-15T08:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T08:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T08:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-15T08:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T08:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T08:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
511654,Radyr,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
511654,Radyr,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
511654,Radyr,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
511654,Radyr,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.48
511654,Radyr,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.13
511654,Radyr,2023-06-15T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
511654,Radyr,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
511654,Radyr,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
511654,Radyr,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
511654,Radyr,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.5
511654,Radyr,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,33.5
511654,Radyr,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
511654,Radyr,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
511654,Radyr,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
511654,Radyr,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
511654,Radyr,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511654,Radyr,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
511654,Radyr,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
511654,Radyr,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
511654,Radyr,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
511654,Radyr,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.97
511654,Radyr,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.99
511654,Radyr,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.79
511654,Radyr,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
511654,Radyr,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
511654,Radyr,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
511654,Radyr,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
511654,Radyr,2023-06-15T08:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-15T08:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-15T08:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T08:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.06
511654,Radyr,2023-06-15T08:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-15T08:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T08:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-15T08:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T08:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T08:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
511654,Radyr,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
511654,Radyr,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
511654,Radyr,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
511654,Radyr,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.27
511654,Radyr,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.62
511654,Radyr,2023-06-15T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.6
511654,Radyr,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
511654,Radyr,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.6
511654,Radyr,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
511654,Radyr,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
511654,Radyr,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511654,Radyr,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,33.3
511654,Radyr,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
511654,Radyr,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
511654,Radyr,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
511654,Radyr,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
511654,Radyr,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511654,Radyr,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
511654,Radyr,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
511654,Radyr,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
511654,Radyr,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.64
511654,Radyr,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.82
511654,Radyr,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.77
511654,Radyr,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
511654,Radyr,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
511654,Radyr,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
511654,Radyr,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
511654,Radyr,2023-06-15T08:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-15T08:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-15T08:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T08:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.06
511654,Radyr,2023-06-15T08:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-15T08:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T08:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-15T08:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T08:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T08:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
511654,Radyr,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
511654,Radyr,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
511654,Radyr,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.07
511654,Radyr,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.45
511654,Radyr,2023-06-15T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
511654,Radyr,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
511654,Radyr,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
511654,Radyr,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
511654,Radyr,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,33.2
511654,Radyr,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
511654,Radyr,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
511654,Radyr,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
511654,Radyr,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
511654,Radyr,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
511654,Radyr,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
511654,Radyr,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
511654,Radyr,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
511654,Radyr,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
511654,Radyr,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.66
511654,Radyr,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.12
511654,Radyr,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.56
511654,Radyr,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
511654,Radyr,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
511654,Radyr,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
511654,Radyr,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
511654,Radyr,2023-06-15T08:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T08:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-15T08:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T08:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.06
511654,Radyr,2023-06-15T08:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T08:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T08:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-15T08:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T08:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-15T08:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
511654,Radyr,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
511654,Radyr,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
511654,Radyr,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.87
511654,Radyr,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.62
511654,Radyr,2023-06-15T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
511654,Radyr,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
511654,Radyr,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
511654,Radyr,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
511654,Radyr,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
511654,Radyr,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,33.0
511654,Radyr,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
511654,Radyr,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
511654,Radyr,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
511654,Radyr,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
511654,Radyr,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
511654,Radyr,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
511654,Radyr,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
511654,Radyr,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
511654,Radyr,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
511654,Radyr,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.9
511654,Radyr,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.38
511654,Radyr,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.47
511654,Radyr,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
511654,Radyr,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
511654,Radyr,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
511654,Radyr,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
511654,Radyr,2023-06-15T08:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T08:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-15T08:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T08:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-15T08:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T08:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T08:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-15T08:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T08:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T08:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
511654,Radyr,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
511654,Radyr,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
511654,Radyr,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
511654,Radyr,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.16
511654,Radyr,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.79
511654,Radyr,2023-06-15T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
511654,Radyr,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
511654,Radyr,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
511654,Radyr,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
511654,Radyr,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,32.9
511654,Radyr,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
511654,Radyr,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
511654,Radyr,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
511654,Radyr,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
511654,Radyr,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511654,Radyr,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
511654,Radyr,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
511654,Radyr,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
511654,Radyr,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
511654,Radyr,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.2
511654,Radyr,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.42
511654,Radyr,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.72
511654,Radyr,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
511654,Radyr,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
511654,Radyr,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
511654,Radyr,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
511654,Radyr,2023-06-15T08:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T08:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T08:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T08:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-15T08:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T08:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-15T08:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-15T08:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T08:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T08:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
511654,Radyr,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
511654,Radyr,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
511654,Radyr,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.1
511654,Radyr,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.33
511654,Radyr,2023-06-15T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
511654,Radyr,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
511654,Radyr,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
511654,Radyr,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
511654,Radyr,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,32.7
511654,Radyr,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511654,Radyr,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
511654,Radyr,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
511654,Radyr,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
511654,Radyr,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511654,Radyr,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
511654,Radyr,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
511654,Radyr,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
511654,Radyr,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
511654,Radyr,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.72
511654,Radyr,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.96
511654,Radyr,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.6
511654,Radyr,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
511654,Radyr,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
511654,Radyr,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
511654,Radyr,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
511654,Radyr,2023-06-15T07:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T07:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-15T07:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T07:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-15T07:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T07:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T07:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-15T07:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T07:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-15T07:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
511654,Radyr,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
511654,Radyr,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
511654,Radyr,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
511654,Radyr,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.26
511654,Radyr,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.52
511654,Radyr,2023-06-15T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
511654,Radyr,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
511654,Radyr,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
511654,Radyr,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.6
511654,Radyr,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
511654,Radyr,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.4
511654,Radyr,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
