Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
511654,Radyr,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,32.6
511654,Radyr,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511654,Radyr,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
511654,Radyr,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
511654,Radyr,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
511654,Radyr,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511654,Radyr,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
511654,Radyr,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
511654,Radyr,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
511654,Radyr,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
511654,Radyr,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.62
511654,Radyr,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.65
511654,Radyr,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.85
511654,Radyr,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
511654,Radyr,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
511654,Radyr,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
511654,Radyr,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
511654,Radyr,2023-06-15T07:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-15T07:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T07:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T07:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-15T07:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T07:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T07:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-15T07:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T07:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T07:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
511654,Radyr,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
511654,Radyr,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
511654,Radyr,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.99
511654,Radyr,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.03
511654,Radyr,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.95
511654,Radyr,2023-06-15T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
511654,Radyr,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
511654,Radyr,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
511654,Radyr,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.7
511654,Radyr,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
511654,Radyr,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.5
511654,Radyr,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511654,Radyr,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,32.4
511654,Radyr,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
511654,Radyr,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
511654,Radyr,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
511654,Radyr,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
511654,Radyr,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511654,Radyr,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
511654,Radyr,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
511654,Radyr,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
511654,Radyr,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
511654,Radyr,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.08
511654,Radyr,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.54
511654,Radyr,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.64
511654,Radyr,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
511654,Radyr,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
511654,Radyr,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
511654,Radyr,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
511654,Radyr,2023-06-15T07:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-15T07:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T07:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T07:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-15T07:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.04
511654,Radyr,2023-06-15T07:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T07:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-15T07:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T07:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-15T07:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
511654,Radyr,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
511654,Radyr,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
511654,Radyr,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
511654,Radyr,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.96
511654,Radyr,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.94
511654,Radyr,2023-06-15T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
511654,Radyr,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
511654,Radyr,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
511654,Radyr,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
511654,Radyr,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,32.3
511654,Radyr,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511654,Radyr,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
511654,Radyr,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
511654,Radyr,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
511654,Radyr,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511654,Radyr,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
511654,Radyr,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
511654,Radyr,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
511654,Radyr,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
511654,Radyr,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.06
511654,Radyr,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.41
511654,Radyr,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.31
511654,Radyr,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
511654,Radyr,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
511654,Radyr,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
511654,Radyr,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
511654,Radyr,2023-06-15T07:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T07:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T07:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T07:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-15T07:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T07:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T07:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-15T07:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T07:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T07:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
511654,Radyr,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
511654,Radyr,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
511654,Radyr,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
511654,Radyr,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.84
511654,Radyr,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.0
511654,Radyr,2023-06-15T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
511654,Radyr,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
511654,Radyr,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
511654,Radyr,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
511654,Radyr,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,32.2
511654,Radyr,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511654,Radyr,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
511654,Radyr,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
511654,Radyr,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
511654,Radyr,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
511654,Radyr,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
511654,Radyr,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
511654,Radyr,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
511654,Radyr,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
511654,Radyr,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.93
511654,Radyr,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.98
511654,Radyr,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.62
511654,Radyr,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
511654,Radyr,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
511654,Radyr,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
511654,Radyr,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
511654,Radyr,2023-06-15T07:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T07:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T07:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T07:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-15T07:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T07:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T07:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-15T07:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T07:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T07:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
511654,Radyr,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
511654,Radyr,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
511654,Radyr,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
511654,Radyr,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.18
511654,Radyr,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.96
511654,Radyr,2023-06-15T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
511654,Radyr,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
511654,Radyr,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
511654,Radyr,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
511654,Radyr,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,32.1
511654,Radyr,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511654,Radyr,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
511654,Radyr,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
511654,Radyr,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
511654,Radyr,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
511654,Radyr,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
511654,Radyr,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
511654,Radyr,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
511654,Radyr,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
511654,Radyr,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.52
511654,Radyr,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.72
511654,Radyr,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.87
511654,Radyr,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
511654,Radyr,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
511654,Radyr,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
511654,Radyr,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
511654,Radyr,2023-06-15T07:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T07:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-15T07:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T07:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-15T07:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T07:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T07:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-15T07:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T07:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T07:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
511654,Radyr,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
511654,Radyr,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
511654,Radyr,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
511654,Radyr,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.17
511654,Radyr,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.1
511654,Radyr,2023-06-15T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
511654,Radyr,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
511654,Radyr,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
511654,Radyr,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
511654,Radyr,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
511654,Radyr,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,32.0
511654,Radyr,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511654,Radyr,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
511654,Radyr,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
511654,Radyr,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
511654,Radyr,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511654,Radyr,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
511654,Radyr,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
511654,Radyr,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
511654,Radyr,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
511654,Radyr,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.61
511654,Radyr,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.96
511654,Radyr,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.69
511654,Radyr,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
511654,Radyr,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
511654,Radyr,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
511654,Radyr,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
511654,Radyr,2023-06-15T06:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T06:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-15T06:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T06:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-15T06:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T06:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-15T06:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-15T06:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T06:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T06:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
511654,Radyr,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
511654,Radyr,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
511654,Radyr,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
511654,Radyr,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.5
511654,Radyr,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.62
511654,Radyr,2023-06-15T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
511654,Radyr,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
511654,Radyr,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
511654,Radyr,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
511654,Radyr,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,32.0
511654,Radyr,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511654,Radyr,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
511654,Radyr,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511654,Radyr,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
511654,Radyr,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511654,Radyr,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
511654,Radyr,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
511654,Radyr,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
511654,Radyr,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
511654,Radyr,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.26
511654,Radyr,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.68
511654,Radyr,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.38
511654,Radyr,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
511654,Radyr,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
511654,Radyr,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
511654,Radyr,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
511654,Radyr,2023-06-15T06:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T06:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-15T06:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T06:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-15T06:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T06:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-15T06:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-15T06:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T06:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T06:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
511654,Radyr,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
511654,Radyr,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
511654,Radyr,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
511654,Radyr,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.13
511654,Radyr,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
511654,Radyr,2023-06-15T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
511654,Radyr,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
511654,Radyr,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
511654,Radyr,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
511654,Radyr,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,32.1
511654,Radyr,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511654,Radyr,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
511654,Radyr,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511654,Radyr,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
511654,Radyr,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511654,Radyr,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
511654,Radyr,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
511654,Radyr,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
511654,Radyr,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
511654,Radyr,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.22
511654,Radyr,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.49
511654,Radyr,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.8
511654,Radyr,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
511654,Radyr,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
511654,Radyr,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
511654,Radyr,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
511654,Radyr,2023-06-15T06:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T06:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-15T06:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T06:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-15T06:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T06:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T06:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-15T06:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T06:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T06:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
511654,Radyr,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
511654,Radyr,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
511654,Radyr,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
511654,Radyr,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.95
511654,Radyr,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.38
511654,Radyr,2023-06-15T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
511654,Radyr,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
511654,Radyr,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
511654,Radyr,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
511654,Radyr,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,32.1
511654,Radyr,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511654,Radyr,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
511654,Radyr,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
511654,Radyr,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
511654,Radyr,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
511654,Radyr,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
511654,Radyr,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
511654,Radyr,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
511654,Radyr,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
511654,Radyr,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.07
511654,Radyr,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.87
511654,Radyr,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.96
511654,Radyr,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
511654,Radyr,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
511654,Radyr,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
511654,Radyr,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
511654,Radyr,2023-06-15T06:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T06:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-15T06:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T06:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-15T06:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T06:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T06:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-15T06:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T06:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T06:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
511654,Radyr,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
511654,Radyr,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
511654,Radyr,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
511654,Radyr,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.66
511654,Radyr,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.33
511654,Radyr,2023-06-15T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
511654,Radyr,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
511654,Radyr,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
511654,Radyr,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
511654,Radyr,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,32.1
511654,Radyr,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511654,Radyr,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
511654,Radyr,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511654,Radyr,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
511654,Radyr,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511654,Radyr,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
511654,Radyr,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
511654,Radyr,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
511654,Radyr,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
511654,Radyr,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.72
511654,Radyr,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.89
511654,Radyr,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.93
511654,Radyr,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
511654,Radyr,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
511654,Radyr,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
511654,Radyr,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
511654,Radyr,2023-06-15T06:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T06:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-15T06:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T06:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-15T06:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T06:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T06:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-15T06:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T06:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T06:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
511654,Radyr,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
511654,Radyr,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
511654,Radyr,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
511654,Radyr,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.65
511654,Radyr,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.14
511654,Radyr,2023-06-15T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
511654,Radyr,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
511654,Radyr,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
511654,Radyr,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
511654,Radyr,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,32.1
511654,Radyr,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511654,Radyr,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
511654,Radyr,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511654,Radyr,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
511654,Radyr,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511654,Radyr,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
511654,Radyr,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
511654,Radyr,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
511654,Radyr,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
511654,Radyr,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.4
511654,Radyr,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.29
511654,Radyr,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.43
511654,Radyr,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
511654,Radyr,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
511654,Radyr,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
511654,Radyr,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
511654,Radyr,2023-06-15T06:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T06:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-15T06:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T06:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-15T06:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T06:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-15T06:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-15T06:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T06:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T06:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
511654,Radyr,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
511654,Radyr,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
511654,Radyr,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
511654,Radyr,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.52
511654,Radyr,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
511654,Radyr,2023-06-15T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
511654,Radyr,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
511654,Radyr,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
511654,Radyr,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
511654,Radyr,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,32.2
511654,Radyr,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511654,Radyr,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
511654,Radyr,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511654,Radyr,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
511654,Radyr,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511654,Radyr,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
511654,Radyr,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
511654,Radyr,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
511654,Radyr,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
511654,Radyr,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.45
511654,Radyr,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.4
511654,Radyr,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.13
511654,Radyr,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
511654,Radyr,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
511654,Radyr,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
511654,Radyr,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
511654,Radyr,2023-06-15T05:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T05:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-15T05:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T05:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-15T05:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T05:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-15T05:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-15T05:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T05:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T05:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
511654,Radyr,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
511654,Radyr,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
511654,Radyr,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.57
511654,Radyr,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
511654,Radyr,2023-06-15T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
511654,Radyr,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
511654,Radyr,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
511654,Radyr,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
511654,Radyr,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,32.3
511654,Radyr,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511654,Radyr,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
511654,Radyr,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511654,Radyr,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
511654,Radyr,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511654,Radyr,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
511654,Radyr,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
511654,Radyr,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
511654,Radyr,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
511654,Radyr,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.42
511654,Radyr,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.12
511654,Radyr,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.15
511654,Radyr,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
511654,Radyr,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
511654,Radyr,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
511654,Radyr,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
511654,Radyr,2023-06-15T05:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T05:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-15T05:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T05:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-15T05:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T05:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T05:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-15T05:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T05:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T05:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
511654,Radyr,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
511654,Radyr,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
511654,Radyr,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
511654,Radyr,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.97
511654,Radyr,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.9
511654,Radyr,2023-06-15T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
511654,Radyr,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
511654,Radyr,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
