Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
511654,Radyr,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,32.3
511654,Radyr,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511654,Radyr,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
511654,Radyr,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511654,Radyr,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
511654,Radyr,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511654,Radyr,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
511654,Radyr,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
511654,Radyr,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
511654,Radyr,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.06
511654,Radyr,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.28
511654,Radyr,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.84
511654,Radyr,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
511654,Radyr,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
511654,Radyr,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
511654,Radyr,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
511654,Radyr,2023-06-15T05:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T05:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-15T05:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T05:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-15T05:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T05:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-15T05:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-15T05:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T05:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T05:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
511654,Radyr,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
511654,Radyr,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
511654,Radyr,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.9
511654,Radyr,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
511654,Radyr,2023-06-15T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
511654,Radyr,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
511654,Radyr,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
511654,Radyr,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
511654,Radyr,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,32.3
511654,Radyr,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511654,Radyr,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
511654,Radyr,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511654,Radyr,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
511654,Radyr,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511654,Radyr,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
511654,Radyr,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
511654,Radyr,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
511654,Radyr,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
511654,Radyr,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.28
511654,Radyr,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.66
511654,Radyr,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.67
511654,Radyr,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
511654,Radyr,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
511654,Radyr,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
511654,Radyr,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
511654,Radyr,2023-06-15T05:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T05:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-15T05:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T05:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-15T05:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T05:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T05:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-15T05:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T05:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T05:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
511654,Radyr,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
511654,Radyr,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
511654,Radyr,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
511654,Radyr,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.54
511654,Radyr,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.57
511654,Radyr,2023-06-15T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
511654,Radyr,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
511654,Radyr,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
511654,Radyr,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
511654,Radyr,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,32.4
511654,Radyr,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511654,Radyr,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
511654,Radyr,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511654,Radyr,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
511654,Radyr,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511654,Radyr,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
511654,Radyr,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
511654,Radyr,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
511654,Radyr,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
511654,Radyr,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.76
511654,Radyr,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.72
511654,Radyr,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.48
511654,Radyr,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
511654,Radyr,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
511654,Radyr,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
511654,Radyr,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
511654,Radyr,2023-06-15T05:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T05:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-15T05:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T05:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-15T05:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T05:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T05:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-15T05:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T05:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T05:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
511654,Radyr,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
511654,Radyr,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
511654,Radyr,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.77
511654,Radyr,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
511654,Radyr,2023-06-15T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
511654,Radyr,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
511654,Radyr,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
511654,Radyr,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
511654,Radyr,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,32.5
511654,Radyr,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511654,Radyr,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
511654,Radyr,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511654,Radyr,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
511654,Radyr,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
511654,Radyr,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
511654,Radyr,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
511654,Radyr,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
511654,Radyr,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
511654,Radyr,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.82
511654,Radyr,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.73
511654,Radyr,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.83
511654,Radyr,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
511654,Radyr,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
511654,Radyr,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
511654,Radyr,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
511654,Radyr,2023-06-15T05:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T05:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-15T05:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T05:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-15T05:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T05:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T05:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-15T05:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T05:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T05:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
511654,Radyr,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
511654,Radyr,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
511654,Radyr,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
511654,Radyr,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.64
511654,Radyr,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
511654,Radyr,2023-06-15T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
511654,Radyr,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
511654,Radyr,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
511654,Radyr,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
511654,Radyr,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,32.5
511654,Radyr,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511654,Radyr,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
511654,Radyr,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511654,Radyr,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
511654,Radyr,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511654,Radyr,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
511654,Radyr,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
511654,Radyr,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
511654,Radyr,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
511654,Radyr,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.59
511654,Radyr,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.01
511654,Radyr,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.06
511654,Radyr,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
511654,Radyr,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
511654,Radyr,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
511654,Radyr,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
511654,Radyr,2023-06-15T04:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T04:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-15T04:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T04:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-15T04:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T04:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T04:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-15T04:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T04:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T04:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
511654,Radyr,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
511654,Radyr,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.09
511654,Radyr,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
511654,Radyr,2023-06-15T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
511654,Radyr,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
511654,Radyr,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
511654,Radyr,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
511654,Radyr,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,32.6
511654,Radyr,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511654,Radyr,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
511654,Radyr,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511654,Radyr,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
511654,Radyr,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
511654,Radyr,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
511654,Radyr,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
511654,Radyr,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
511654,Radyr,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
511654,Radyr,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.1
511654,Radyr,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.4
511654,Radyr,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.99
511654,Radyr,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
511654,Radyr,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
511654,Radyr,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
511654,Radyr,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
511654,Radyr,2023-06-15T04:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T04:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-15T04:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T04:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-15T04:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T04:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T04:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-15T04:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T04:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T04:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
511654,Radyr,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
511654,Radyr,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
511654,Radyr,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
511654,Radyr,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.18
511654,Radyr,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.42
511654,Radyr,2023-06-15T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
511654,Radyr,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
511654,Radyr,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
511654,Radyr,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
511654,Radyr,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,32.7
511654,Radyr,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511654,Radyr,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
511654,Radyr,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511654,Radyr,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
511654,Radyr,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
511654,Radyr,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
511654,Radyr,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
511654,Radyr,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
511654,Radyr,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
511654,Radyr,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.05
511654,Radyr,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.69
511654,Radyr,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.52
511654,Radyr,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
511654,Radyr,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
511654,Radyr,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
511654,Radyr,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
511654,Radyr,2023-06-15T04:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T04:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-15T04:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T04:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-15T04:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T04:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T04:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-15T04:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T04:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T04:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
511654,Radyr,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
511654,Radyr,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
511654,Radyr,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.64
511654,Radyr,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.46
511654,Radyr,2023-06-15T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
511654,Radyr,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
511654,Radyr,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
511654,Radyr,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
511654,Radyr,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,32.8
511654,Radyr,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511654,Radyr,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
511654,Radyr,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511654,Radyr,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
511654,Radyr,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
511654,Radyr,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
511654,Radyr,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
511654,Radyr,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
511654,Radyr,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.2
511654,Radyr,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.58
511654,Radyr,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.8
511654,Radyr,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
511654,Radyr,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
511654,Radyr,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
511654,Radyr,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
511654,Radyr,2023-06-15T04:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T04:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-15T04:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T04:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-15T04:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T04:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T04:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-15T04:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T04:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T04:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
511654,Radyr,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
511654,Radyr,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
511654,Radyr,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.02
511654,Radyr,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.46
511654,Radyr,2023-06-15T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
511654,Radyr,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
511654,Radyr,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
511654,Radyr,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
511654,Radyr,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,32.9
511654,Radyr,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511654,Radyr,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
511654,Radyr,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511654,Radyr,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
511654,Radyr,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511654,Radyr,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
511654,Radyr,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
511654,Radyr,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
511654,Radyr,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
511654,Radyr,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.01
511654,Radyr,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.73
511654,Radyr,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.81
511654,Radyr,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
511654,Radyr,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
511654,Radyr,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
511654,Radyr,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
511654,Radyr,2023-06-15T04:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T04:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-15T04:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T04:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-15T04:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T04:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T04:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-15T04:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T04:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T04:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
511654,Radyr,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
511654,Radyr,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
511654,Radyr,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.85
511654,Radyr,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.51
511654,Radyr,2023-06-15T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
511654,Radyr,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
511654,Radyr,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
511654,Radyr,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
511654,Radyr,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,33.0
511654,Radyr,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511654,Radyr,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
511654,Radyr,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511654,Radyr,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
511654,Radyr,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511654,Radyr,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
511654,Radyr,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
511654,Radyr,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
511654,Radyr,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
511654,Radyr,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.44
511654,Radyr,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.07
511654,Radyr,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.72
511654,Radyr,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
511654,Radyr,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
511654,Radyr,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
511654,Radyr,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
511654,Radyr,2023-06-15T04:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T04:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-15T04:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T04:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-15T04:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T04:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T04:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-15T04:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T04:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T04:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
511654,Radyr,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
511654,Radyr,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
511654,Radyr,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
511654,Radyr,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.79
511654,Radyr,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
511654,Radyr,2023-06-15T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
511654,Radyr,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
511654,Radyr,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
511654,Radyr,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
511654,Radyr,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,33.1
511654,Radyr,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
511654,Radyr,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
511654,Radyr,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511654,Radyr,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
511654,Radyr,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511654,Radyr,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
511654,Radyr,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
511654,Radyr,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
511654,Radyr,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.99
511654,Radyr,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.55
511654,Radyr,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.88
511654,Radyr,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
511654,Radyr,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
511654,Radyr,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
511654,Radyr,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
511654,Radyr,2023-06-15T03:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T03:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-15T03:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T03:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-15T03:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T03:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T03:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-15T03:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T03:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T03:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
511654,Radyr,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
511654,Radyr,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
511654,Radyr,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.12
511654,Radyr,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
511654,Radyr,2023-06-15T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
511654,Radyr,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
511654,Radyr,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
511654,Radyr,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
511654,Radyr,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,33.3
511654,Radyr,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
511654,Radyr,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
511654,Radyr,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
511654,Radyr,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
511654,Radyr,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511654,Radyr,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
511654,Radyr,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
511654,Radyr,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
511654,Radyr,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.92
511654,Radyr,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.32
511654,Radyr,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.64
511654,Radyr,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
511654,Radyr,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
511654,Radyr,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
511654,Radyr,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
511654,Radyr,2023-06-15T03:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T03:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-15T03:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T03:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-15T03:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T03:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T03:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-15T03:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T03:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T03:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
511654,Radyr,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
511654,Radyr,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
511654,Radyr,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
511654,Radyr,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.85
511654,Radyr,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.89
511654,Radyr,2023-06-15T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
511654,Radyr,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
511654,Radyr,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
511654,Radyr,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
511654,Radyr,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,33.4
511654,Radyr,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
511654,Radyr,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
511654,Radyr,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
511654,Radyr,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
511654,Radyr,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511654,Radyr,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
511654,Radyr,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
511654,Radyr,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
511654,Radyr,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.1
511654,Radyr,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.22
511654,Radyr,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.14
511654,Radyr,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
511654,Radyr,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
511654,Radyr,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
511654,Radyr,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
511654,Radyr,2023-06-15T03:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T03:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-15T03:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T03:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-15T03:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T03:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T03:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-15T03:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T03:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T03:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
