Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
511654,Radyr,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
511654,Radyr,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
511654,Radyr,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.79
511654,Radyr,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.83
511654,Radyr,2023-06-15T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
511654,Radyr,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
511654,Radyr,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
511654,Radyr,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
511654,Radyr,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,33.5
511654,Radyr,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
511654,Radyr,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
511654,Radyr,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
511654,Radyr,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
511654,Radyr,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511654,Radyr,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
511654,Radyr,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
511654,Radyr,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
511654,Radyr,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.59
511654,Radyr,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.93
511654,Radyr,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.36
511654,Radyr,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
511654,Radyr,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
511654,Radyr,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
511654,Radyr,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
511654,Radyr,2023-06-15T03:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T03:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-15T03:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T03:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-15T03:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-15T03:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T03:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-15T03:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T03:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T03:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
511654,Radyr,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
511654,Radyr,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
511654,Radyr,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
511654,Radyr,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.89
511654,Radyr,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
511654,Radyr,2023-06-15T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
511654,Radyr,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
511654,Radyr,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
511654,Radyr,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
511654,Radyr,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
511654,Radyr,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
511654,Radyr,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,33.6
511654,Radyr,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511654,Radyr,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
511654,Radyr,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511654,Radyr,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
511654,Radyr,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511654,Radyr,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
511654,Radyr,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
511654,Radyr,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
511654,Radyr,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
511654,Radyr,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.36
511654,Radyr,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.11
511654,Radyr,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.37
511654,Radyr,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
511654,Radyr,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
511654,Radyr,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
511654,Radyr,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
511654,Radyr,2023-06-15T03:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T03:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-15T03:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T03:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-15T03:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-15T03:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T03:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-15T03:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T03:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T03:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
511654,Radyr,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
511654,Radyr,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
511654,Radyr,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.96
511654,Radyr,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
511654,Radyr,2023-06-15T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
511654,Radyr,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
511654,Radyr,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
511654,Radyr,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
511654,Radyr,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
511654,Radyr,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511654,Radyr,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
511654,Radyr,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,33.7
511654,Radyr,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511654,Radyr,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
511654,Radyr,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511654,Radyr,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
511654,Radyr,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
511654,Radyr,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
511654,Radyr,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
511654,Radyr,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
511654,Radyr,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
511654,Radyr,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.03
511654,Radyr,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.04
511654,Radyr,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.04
511654,Radyr,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
511654,Radyr,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
511654,Radyr,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
511654,Radyr,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
511654,Radyr,2023-06-15T03:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T03:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-15T03:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T03:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-15T03:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-15T03:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T03:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-15T03:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T03:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T03:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
511654,Radyr,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
511654,Radyr,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
511654,Radyr,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.16
511654,Radyr,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.77
511654,Radyr,2023-06-15T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
511654,Radyr,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
511654,Radyr,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
511654,Radyr,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
511654,Radyr,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
511654,Radyr,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
511654,Radyr,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,33.8
511654,Radyr,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
511654,Radyr,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
511654,Radyr,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511654,Radyr,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
511654,Radyr,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511654,Radyr,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
511654,Radyr,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
511654,Radyr,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
511654,Radyr,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
511654,Radyr,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.01
511654,Radyr,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.72
511654,Radyr,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.01
511654,Radyr,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
511654,Radyr,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
511654,Radyr,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
511654,Radyr,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
511654,Radyr,2023-06-15T02:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T02:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-15T02:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T02:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-15T02:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T02:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T02:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-15T02:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T02:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T02:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
511654,Radyr,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
511654,Radyr,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.16
511654,Radyr,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.71
511654,Radyr,2023-06-15T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
511654,Radyr,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
511654,Radyr,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
511654,Radyr,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
511654,Radyr,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,33.9
511654,Radyr,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511654,Radyr,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
511654,Radyr,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
511654,Radyr,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
511654,Radyr,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511654,Radyr,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
511654,Radyr,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
511654,Radyr,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
511654,Radyr,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
511654,Radyr,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.68
511654,Radyr,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.92
511654,Radyr,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.9
511654,Radyr,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
511654,Radyr,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
511654,Radyr,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
511654,Radyr,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
511654,Radyr,2023-06-15T02:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T02:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-15T02:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T02:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-15T02:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T02:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T02:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-15T02:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T02:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T02:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
511654,Radyr,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
511654,Radyr,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
511654,Radyr,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
511654,Radyr,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.94
511654,Radyr,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.82
511654,Radyr,2023-06-15T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
511654,Radyr,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
511654,Radyr,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
511654,Radyr,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
511654,Radyr,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,34.0
511654,Radyr,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511654,Radyr,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
511654,Radyr,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
511654,Radyr,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
511654,Radyr,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
511654,Radyr,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
511654,Radyr,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
511654,Radyr,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.91
511654,Radyr,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.15
511654,Radyr,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.63
511654,Radyr,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
511654,Radyr,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
511654,Radyr,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
511654,Radyr,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
511654,Radyr,2023-06-15T02:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T02:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-15T02:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T02:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-15T02:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T02:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T02:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-15T02:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T02:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T02:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
511654,Radyr,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
511654,Radyr,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
511654,Radyr,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
511654,Radyr,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.05
511654,Radyr,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.83
511654,Radyr,2023-06-15T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
511654,Radyr,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
511654,Radyr,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
511654,Radyr,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
511654,Radyr,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,34.2
511654,Radyr,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
511654,Radyr,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
511654,Radyr,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
511654,Radyr,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
511654,Radyr,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
511654,Radyr,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
511654,Radyr,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
511654,Radyr,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
511654,Radyr,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.12
511654,Radyr,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.4
511654,Radyr,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.64
511654,Radyr,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
511654,Radyr,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
511654,Radyr,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
511654,Radyr,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
511654,Radyr,2023-06-15T02:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T02:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-15T02:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T02:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-15T02:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-15T02:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T02:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-15T02:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T02:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T02:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
511654,Radyr,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
511654,Radyr,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
511654,Radyr,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.27
511654,Radyr,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.61
511654,Radyr,2023-06-15T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
511654,Radyr,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
511654,Radyr,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
511654,Radyr,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
511654,Radyr,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,34.3
511654,Radyr,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
511654,Radyr,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
511654,Radyr,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
511654,Radyr,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
511654,Radyr,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
511654,Radyr,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
511654,Radyr,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
511654,Radyr,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
511654,Radyr,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
511654,Radyr,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.87
511654,Radyr,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.7
511654,Radyr,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.95
511654,Radyr,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
511654,Radyr,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
511654,Radyr,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
511654,Radyr,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
511654,Radyr,2023-06-15T02:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T02:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T02:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T02:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-15T02:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-15T02:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T02:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-15T02:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T02:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T02:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
511654,Radyr,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
511654,Radyr,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
511654,Radyr,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
511654,Radyr,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.62
511654,Radyr,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.89
511654,Radyr,2023-06-15T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
511654,Radyr,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
511654,Radyr,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
511654,Radyr,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
511654,Radyr,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,34.4
511654,Radyr,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
511654,Radyr,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
511654,Radyr,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
511654,Radyr,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
511654,Radyr,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
511654,Radyr,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
511654,Radyr,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
511654,Radyr,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
511654,Radyr,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
511654,Radyr,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.15
511654,Radyr,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.38
511654,Radyr,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.58
511654,Radyr,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
511654,Radyr,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
511654,Radyr,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
511654,Radyr,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
511654,Radyr,2023-06-15T02:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T02:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-15T02:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T02:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-15T02:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-15T02:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T02:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-15T02:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T02:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T02:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
511654,Radyr,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
511654,Radyr,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
511654,Radyr,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
511654,Radyr,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.52
511654,Radyr,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.72
511654,Radyr,2023-06-15T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
511654,Radyr,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
511654,Radyr,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
511654,Radyr,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
511654,Radyr,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,34.5
511654,Radyr,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
511654,Radyr,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
511654,Radyr,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
511654,Radyr,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
511654,Radyr,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
511654,Radyr,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
511654,Radyr,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
511654,Radyr,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
511654,Radyr,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
511654,Radyr,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.91
511654,Radyr,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.25
511654,Radyr,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.76
511654,Radyr,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
511654,Radyr,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
511654,Radyr,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
511654,Radyr,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
511654,Radyr,2023-06-15T01:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T01:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T01:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T01:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-15T01:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-15T01:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T01:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-15T01:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T01:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T01:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
511654,Radyr,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
511654,Radyr,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.33
511654,Radyr,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.62
511654,Radyr,2023-06-15T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
511654,Radyr,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
511654,Radyr,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
511654,Radyr,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
511654,Radyr,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,34.6
511654,Radyr,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511654,Radyr,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
511654,Radyr,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
511654,Radyr,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
511654,Radyr,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
511654,Radyr,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
511654,Radyr,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
511654,Radyr,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
511654,Radyr,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
511654,Radyr,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.89
511654,Radyr,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.08
511654,Radyr,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.38
511654,Radyr,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
511654,Radyr,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
511654,Radyr,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
511654,Radyr,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
511654,Radyr,2023-06-15T01:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T01:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T01:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T01:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-15T01:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-15T01:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T01:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-15T01:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T01:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T01:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
511654,Radyr,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
511654,Radyr,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
511654,Radyr,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
511654,Radyr,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.44
511654,Radyr,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.72
511654,Radyr,2023-06-15T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
511654,Radyr,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
511654,Radyr,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
511654,Radyr,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
511654,Radyr,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,34.7
511654,Radyr,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
511654,Radyr,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
511654,Radyr,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
511654,Radyr,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
511654,Radyr,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511654,Radyr,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
511654,Radyr,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
511654,Radyr,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
511654,Radyr,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
511654,Radyr,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.03
511654,Radyr,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.9
511654,Radyr,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.53
511654,Radyr,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
511654,Radyr,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
511654,Radyr,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
511654,Radyr,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
511654,Radyr,2023-06-15T01:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T01:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T01:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T01:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-15T01:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-15T01:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T01:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-15T01:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T01:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T01:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
511654,Radyr,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
511654,Radyr,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
511654,Radyr,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
511654,Radyr,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.46
511654,Radyr,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
511654,Radyr,2023-06-15T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
511654,Radyr,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
511654,Radyr,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
511654,Radyr,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
511654,Radyr,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,34.8
511654,Radyr,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
511654,Radyr,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
511654,Radyr,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
511654,Radyr,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
511654,Radyr,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
511654,Radyr,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
511654,Radyr,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
511654,Radyr,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
511654,Radyr,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
511654,Radyr,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.04
511654,Radyr,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.92
511654,Radyr,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.71
511654,Radyr,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
511654,Radyr,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
511654,Radyr,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
511654,Radyr,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
511654,Radyr,2023-06-15T01:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T01:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
