Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-15T01:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T01:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-15T01:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-15T01:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T01:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-15T01:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T01:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T01:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
511654,Radyr,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
511654,Radyr,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
511654,Radyr,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.56
511654,Radyr,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.67
511654,Radyr,2023-06-15T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
511654,Radyr,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
511654,Radyr,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
511654,Radyr,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
511654,Radyr,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,34.9
511654,Radyr,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
511654,Radyr,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
511654,Radyr,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
511654,Radyr,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
511654,Radyr,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511654,Radyr,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
511654,Radyr,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
511654,Radyr,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
511654,Radyr,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
511654,Radyr,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.31
511654,Radyr,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.97
511654,Radyr,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.72
511654,Radyr,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
511654,Radyr,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
511654,Radyr,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
511654,Radyr,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
511654,Radyr,2023-06-15T01:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T01:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-15T01:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T01:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-15T01:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-15T01:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T01:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-15T01:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T01:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T01:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
511654,Radyr,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
511654,Radyr,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
511654,Radyr,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
511654,Radyr,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.45
511654,Radyr,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.91
511654,Radyr,2023-06-15T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
511654,Radyr,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
511654,Radyr,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
511654,Radyr,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
511654,Radyr,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,35.0
511654,Radyr,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
511654,Radyr,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
511654,Radyr,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
511654,Radyr,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
511654,Radyr,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511654,Radyr,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
511654,Radyr,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
511654,Radyr,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
511654,Radyr,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
511654,Radyr,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.66
511654,Radyr,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.44
511654,Radyr,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.13
511654,Radyr,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
511654,Radyr,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
511654,Radyr,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
511654,Radyr,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
511654,Radyr,2023-06-15T01:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T01:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-15T01:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T01:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-15T01:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-15T01:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T01:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-15T01:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T01:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T01:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
511654,Radyr,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
511654,Radyr,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
511654,Radyr,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.45
511654,Radyr,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.07
511654,Radyr,2023-06-15T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
511654,Radyr,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
511654,Radyr,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
511654,Radyr,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
511654,Radyr,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,35.1
511654,Radyr,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
511654,Radyr,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
511654,Radyr,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511654,Radyr,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
511654,Radyr,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511654,Radyr,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
511654,Radyr,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
511654,Radyr,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
511654,Radyr,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
511654,Radyr,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.92
511654,Radyr,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.34
511654,Radyr,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.75
511654,Radyr,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
511654,Radyr,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
511654,Radyr,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
511654,Radyr,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
511654,Radyr,2023-06-15T00:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T00:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T00:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T00:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-15T00:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-15T00:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T00:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-15T00:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T00:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T00:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
511654,Radyr,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
511654,Radyr,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
511654,Radyr,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.42
511654,Radyr,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.72
511654,Radyr,2023-06-15T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
511654,Radyr,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
511654,Radyr,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
511654,Radyr,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
511654,Radyr,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,35.3
511654,Radyr,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
511654,Radyr,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
511654,Radyr,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511654,Radyr,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
511654,Radyr,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511654,Radyr,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
511654,Radyr,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
511654,Radyr,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
511654,Radyr,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
511654,Radyr,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.15
511654,Radyr,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.63
511654,Radyr,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.78
511654,Radyr,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
511654,Radyr,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
511654,Radyr,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
511654,Radyr,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
511654,Radyr,2023-06-15T00:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T00:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-15T00:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T00:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-15T00:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-15T00:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T00:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-15T00:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T00:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T00:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
511654,Radyr,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
511654,Radyr,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
511654,Radyr,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
511654,Radyr,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.36
511654,Radyr,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.86
511654,Radyr,2023-06-15T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
511654,Radyr,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
511654,Radyr,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
511654,Radyr,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
511654,Radyr,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,35.4
511654,Radyr,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
511654,Radyr,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
511654,Radyr,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511654,Radyr,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
511654,Radyr,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511654,Radyr,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
511654,Radyr,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
511654,Radyr,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
511654,Radyr,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
511654,Radyr,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.68
511654,Radyr,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.51
511654,Radyr,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.47
511654,Radyr,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
511654,Radyr,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
511654,Radyr,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
511654,Radyr,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
511654,Radyr,2023-06-15T00:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T00:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-15T00:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T00:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-15T00:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-15T00:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T00:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-15T00:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T00:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T00:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
511654,Radyr,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
511654,Radyr,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
511654,Radyr,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
511654,Radyr,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.5
511654,Radyr,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.73
511654,Radyr,2023-06-15T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
511654,Radyr,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
511654,Radyr,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
511654,Radyr,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
511654,Radyr,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,35.5
511654,Radyr,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511654,Radyr,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
511654,Radyr,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511654,Radyr,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
511654,Radyr,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
511654,Radyr,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
511654,Radyr,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
511654,Radyr,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
511654,Radyr,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
511654,Radyr,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.1
511654,Radyr,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.41
511654,Radyr,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.57
511654,Radyr,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
511654,Radyr,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
511654,Radyr,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
511654,Radyr,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
511654,Radyr,2023-06-15T00:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T00:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-15T00:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T00:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-15T00:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.03
511654,Radyr,2023-06-15T00:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T00:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-15T00:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T00:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T00:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
511654,Radyr,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
511654,Radyr,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.77
511654,Radyr,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.32
511654,Radyr,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.55
511654,Radyr,2023-06-15T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
511654,Radyr,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
511654,Radyr,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
511654,Radyr,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
511654,Radyr,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
511654,Radyr,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
511654,Radyr,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511654,Radyr,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
511654,Radyr,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
511654,Radyr,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,35.6
511654,Radyr,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511654,Radyr,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
511654,Radyr,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511654,Radyr,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
511654,Radyr,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
511654,Radyr,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
511654,Radyr,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
511654,Radyr,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
511654,Radyr,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
511654,Radyr,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.77
511654,Radyr,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.08
511654,Radyr,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.47
511654,Radyr,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
511654,Radyr,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
511654,Radyr,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
511654,Radyr,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
511654,Radyr,2023-06-15T00:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T00:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-15T00:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T00:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-15T00:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.03
511654,Radyr,2023-06-15T00:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T00:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-15T00:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T00:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-15T00:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
511654,Radyr,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
511654,Radyr,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.11
511654,Radyr,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.33
511654,Radyr,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
511654,Radyr,2023-06-15T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
511654,Radyr,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
511654,Radyr,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
511654,Radyr,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
511654,Radyr,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
511654,Radyr,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
511654,Radyr,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511654,Radyr,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
511654,Radyr,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
511654,Radyr,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,35.7
511654,Radyr,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
511654,Radyr,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
511654,Radyr,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511654,Radyr,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
511654,Radyr,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511654,Radyr,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
511654,Radyr,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
511654,Radyr,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
511654,Radyr,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
511654,Radyr,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.8
511654,Radyr,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.92
511654,Radyr,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.09
511654,Radyr,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
511654,Radyr,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
511654,Radyr,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
511654,Radyr,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
511654,Radyr,2023-06-15T00:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T00:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-15T00:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-15T00:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-15T00:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.04
511654,Radyr,2023-06-15T00:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-15T00:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-15T00:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-15T00:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-15T00:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
511654,Radyr,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
511654,Radyr,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
511654,Radyr,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.72
511654,Radyr,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.24
511654,Radyr,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.73
511654,Radyr,2023-06-15T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
511654,Radyr,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
511654,Radyr,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
511654,Radyr,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
511654,Radyr,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
511654,Radyr,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
511654,Radyr,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511654,Radyr,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
511654,Radyr,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
511654,Radyr,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,35.8
511654,Radyr,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511654,Radyr,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
511654,Radyr,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511654,Radyr,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
511654,Radyr,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511654,Radyr,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
511654,Radyr,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
511654,Radyr,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
511654,Radyr,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
511654,Radyr,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.44
511654,Radyr,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.25
511654,Radyr,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.1
511654,Radyr,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
511654,Radyr,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
511654,Radyr,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
511654,Radyr,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
511654,Radyr,2023-06-18T23:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-18T23:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-18T23:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T23:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T23:50:00.000+00:00,feeder,0110,L2 Active Power,kW,0.04
511654,Radyr,2023-06-18T23:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.01
511654,Radyr,2023-06-18T23:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-18T23:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-18T23:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-18T23:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
511654,Radyr,2023-06-18T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
511654,Radyr,2023-06-18T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
511654,Radyr,2023-06-18T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
511654,Radyr,2023-06-18T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.9
511654,Radyr,2023-06-18T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.31
511654,Radyr,2023-06-18T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
511654,Radyr,2023-06-18T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
511654,Radyr,2023-06-18T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
511654,Radyr,2023-06-18T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
511654,Radyr,2023-06-18T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-18T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
511654,Radyr,2023-06-18T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-18T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
511654,Radyr,2023-06-18T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
511654,Radyr,2023-06-18T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
511654,Radyr,2023-06-18T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-18T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
511654,Radyr,2023-06-18T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511654,Radyr,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,30.1
511654,Radyr,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511654,Radyr,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
511654,Radyr,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
511654,Radyr,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
511654,Radyr,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
511654,Radyr,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
511654,Radyr,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
511654,Radyr,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
511654,Radyr,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
511654,Radyr,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.58
511654,Radyr,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.92
511654,Radyr,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.6
511654,Radyr,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
511654,Radyr,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
511654,Radyr,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
511654,Radyr,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
511654,Radyr,2023-06-18T23:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-18T23:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-18T23:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T23:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T23:40:00.000+00:00,feeder,0110,L2 Active Power,kW,0.04
511654,Radyr,2023-06-18T23:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.01
511654,Radyr,2023-06-18T23:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-18T23:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T23:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-18T23:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
511654,Radyr,2023-06-18T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
511654,Radyr,2023-06-18T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
511654,Radyr,2023-06-18T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
511654,Radyr,2023-06-18T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.9
511654,Radyr,2023-06-18T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.5
511654,Radyr,2023-06-18T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
511654,Radyr,2023-06-18T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
511654,Radyr,2023-06-18T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
511654,Radyr,2023-06-18T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
511654,Radyr,2023-06-18T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-18T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
511654,Radyr,2023-06-18T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-18T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
511654,Radyr,2023-06-18T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
511654,Radyr,2023-06-18T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
511654,Radyr,2023-06-18T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
511654,Radyr,2023-06-18T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
511654,Radyr,2023-06-18T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,30.2
511654,Radyr,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511654,Radyr,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
511654,Radyr,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511654,Radyr,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
511654,Radyr,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
511654,Radyr,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
511654,Radyr,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
511654,Radyr,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
511654,Radyr,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.09
511654,Radyr,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.89
511654,Radyr,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.08
511654,Radyr,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
511654,Radyr,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
511654,Radyr,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
511654,Radyr,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
511654,Radyr,2023-06-18T23:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-18T23:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-18T23:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T23:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T23:30:00.000+00:00,feeder,0110,L2 Active Power,kW,0.04
511654,Radyr,2023-06-18T23:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.01
511654,Radyr,2023-06-18T23:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-18T23:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-18T23:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-18T23:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
511654,Radyr,2023-06-18T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
511654,Radyr,2023-06-18T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
511654,Radyr,2023-06-18T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.29
511654,Radyr,2023-06-18T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.9
511654,Radyr,2023-06-18T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.51
511654,Radyr,2023-06-18T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
511654,Radyr,2023-06-18T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
511654,Radyr,2023-06-18T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
511654,Radyr,2023-06-18T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
511654,Radyr,2023-06-18T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-18T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
511654,Radyr,2023-06-18T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-18T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
511654,Radyr,2023-06-18T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
511654,Radyr,2023-06-18T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
511654,Radyr,2023-06-18T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
511654,Radyr,2023-06-18T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
511654,Radyr,2023-06-18T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511654,Radyr,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,30.3
511654,Radyr,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511654,Radyr,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
511654,Radyr,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
511654,Radyr,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
511654,Radyr,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
511654,Radyr,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
511654,Radyr,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
511654,Radyr,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
511654,Radyr,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.66
511654,Radyr,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.92
511654,Radyr,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.22
511654,Radyr,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
511654,Radyr,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
511654,Radyr,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
511654,Radyr,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
511654,Radyr,2023-06-18T23:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T23:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-18T23:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T23:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-18T23:20:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-18T23:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T23:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-18T23:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T23:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T23:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
511654,Radyr,2023-06-18T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
511654,Radyr,2023-06-18T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-18T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.53
511654,Radyr,2023-06-18T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.05
511654,Radyr,2023-06-18T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.78
511654,Radyr,2023-06-18T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
511654,Radyr,2023-06-18T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
511654,Radyr,2023-06-18T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
511654,Radyr,2023-06-18T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
511654,Radyr,2023-06-18T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-18T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-18T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-18T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-18T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
511654,Radyr,2023-06-18T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-18T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,30.4
511654,Radyr,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
511654,Radyr,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
511654,Radyr,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511654,Radyr,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
511654,Radyr,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
511654,Radyr,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
511654,Radyr,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
511654,Radyr,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
511654,Radyr,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
