Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.62
511654,Radyr,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.24
511654,Radyr,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.56
511654,Radyr,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
511654,Radyr,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
511654,Radyr,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
511654,Radyr,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
511654,Radyr,2023-06-18T23:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T23:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-18T23:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T23:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-18T23:10:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-18T23:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T23:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-18T23:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T23:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T23:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
511654,Radyr,2023-06-18T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
511654,Radyr,2023-06-18T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
511654,Radyr,2023-06-18T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.86
511654,Radyr,2023-06-18T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.27
511654,Radyr,2023-06-18T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.89
511654,Radyr,2023-06-18T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
511654,Radyr,2023-06-18T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
511654,Radyr,2023-06-18T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
511654,Radyr,2023-06-18T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
511654,Radyr,2023-06-18T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-18T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-18T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-18T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-18T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
511654,Radyr,2023-06-18T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-18T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,30.4
511654,Radyr,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
511654,Radyr,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
511654,Radyr,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
511654,Radyr,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
511654,Radyr,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
511654,Radyr,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
511654,Radyr,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
511654,Radyr,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
511654,Radyr,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
511654,Radyr,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.16
511654,Radyr,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.67
511654,Radyr,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.11
511654,Radyr,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
511654,Radyr,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
511654,Radyr,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
511654,Radyr,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
511654,Radyr,2023-06-18T23:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T23:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-18T23:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T23:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T23:00:00.000+00:00,feeder,0110,L2 Active Power,kW,0.02
511654,Radyr,2023-06-18T23:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T23:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-18T23:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T23:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T23:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
511654,Radyr,2023-06-18T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
511654,Radyr,2023-06-18T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
511654,Radyr,2023-06-18T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
511654,Radyr,2023-06-18T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.21
511654,Radyr,2023-06-18T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.64
511654,Radyr,2023-06-18T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
511654,Radyr,2023-06-18T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
511654,Radyr,2023-06-18T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
511654,Radyr,2023-06-18T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
511654,Radyr,2023-06-18T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-18T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-18T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-18T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
511654,Radyr,2023-06-18T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-18T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,30.5
511654,Radyr,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
511654,Radyr,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
511654,Radyr,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
511654,Radyr,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
511654,Radyr,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
511654,Radyr,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
511654,Radyr,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
511654,Radyr,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
511654,Radyr,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
511654,Radyr,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.52
511654,Radyr,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.71
511654,Radyr,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.51
511654,Radyr,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
511654,Radyr,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
511654,Radyr,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
511654,Radyr,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
511654,Radyr,2023-06-18T22:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T22:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-18T22:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T22:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-18T22:50:00.000+00:00,feeder,0110,L2 Active Power,kW,0.02
511654,Radyr,2023-06-18T22:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T22:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
511654,Radyr,2023-06-18T22:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T22:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T22:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
511654,Radyr,2023-06-18T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
511654,Radyr,2023-06-18T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
511654,Radyr,2023-06-18T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.87
511654,Radyr,2023-06-18T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.21
511654,Radyr,2023-06-18T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.85
511654,Radyr,2023-06-18T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
511654,Radyr,2023-06-18T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
511654,Radyr,2023-06-18T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
511654,Radyr,2023-06-18T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
511654,Radyr,2023-06-18T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-18T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-18T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-18T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
511654,Radyr,2023-06-18T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-18T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,30.6
511654,Radyr,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
511654,Radyr,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
511654,Radyr,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
511654,Radyr,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
511654,Radyr,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511654,Radyr,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
511654,Radyr,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
511654,Radyr,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
511654,Radyr,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
511654,Radyr,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.59
511654,Radyr,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.93
511654,Radyr,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.4
511654,Radyr,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
511654,Radyr,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
511654,Radyr,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
511654,Radyr,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
511654,Radyr,2023-06-18T22:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T22:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-18T22:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T22:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-18T22:40:00.000+00:00,feeder,0110,L2 Active Power,kW,0.02
511654,Radyr,2023-06-18T22:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T22:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
511654,Radyr,2023-06-18T22:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T22:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T22:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
511654,Radyr,2023-06-18T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
511654,Radyr,2023-06-18T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
511654,Radyr,2023-06-18T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.99
511654,Radyr,2023-06-18T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.21
511654,Radyr,2023-06-18T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.46
511654,Radyr,2023-06-18T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
511654,Radyr,2023-06-18T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
511654,Radyr,2023-06-18T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
511654,Radyr,2023-06-18T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
511654,Radyr,2023-06-18T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-18T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-18T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-18T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-18T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
511654,Radyr,2023-06-18T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
511654,Radyr,2023-06-18T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,30.7
511654,Radyr,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511654,Radyr,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
511654,Radyr,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
511654,Radyr,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
511654,Radyr,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
511654,Radyr,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
511654,Radyr,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
511654,Radyr,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
511654,Radyr,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
511654,Radyr,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.24
511654,Radyr,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.4
511654,Radyr,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.48
511654,Radyr,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
511654,Radyr,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
511654,Radyr,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
511654,Radyr,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
511654,Radyr,2023-06-18T22:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-18T22:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-18T22:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T22:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T22:30:00.000+00:00,feeder,0110,L2 Active Power,kW,0.04
511654,Radyr,2023-06-18T22:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.01
511654,Radyr,2023-06-18T22:30:00.000+00:00,feeder,0110,N Current (RMS),A,1.0
511654,Radyr,2023-06-18T22:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T22:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-18T22:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
511654,Radyr,2023-06-18T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
511654,Radyr,2023-06-18T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
511654,Radyr,2023-06-18T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
511654,Radyr,2023-06-18T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.23
511654,Radyr,2023-06-18T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.63
511654,Radyr,2023-06-18T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.8
511654,Radyr,2023-06-18T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
511654,Radyr,2023-06-18T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.9
511654,Radyr,2023-06-18T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.6
511654,Radyr,2023-06-18T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-18T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-18T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-18T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
511654,Radyr,2023-06-18T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
511654,Radyr,2023-06-18T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
511654,Radyr,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,30.8
511654,Radyr,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511654,Radyr,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
511654,Radyr,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
511654,Radyr,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
511654,Radyr,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
511654,Radyr,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
511654,Radyr,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
511654,Radyr,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
511654,Radyr,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
511654,Radyr,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.15
511654,Radyr,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.44
511654,Radyr,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.22
511654,Radyr,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
511654,Radyr,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
511654,Radyr,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
511654,Radyr,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
511654,Radyr,2023-06-18T22:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T22:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-18T22:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T22:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-18T22:20:00.000+00:00,feeder,0110,L2 Active Power,kW,0.02
511654,Radyr,2023-06-18T22:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T22:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-18T22:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T22:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T22:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
511654,Radyr,2023-06-18T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
511654,Radyr,2023-06-18T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
511654,Radyr,2023-06-18T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.12
511654,Radyr,2023-06-18T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.57
511654,Radyr,2023-06-18T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.18
511654,Radyr,2023-06-18T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
511654,Radyr,2023-06-18T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
511654,Radyr,2023-06-18T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
511654,Radyr,2023-06-18T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
511654,Radyr,2023-06-18T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-18T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-18T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-18T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-18T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
511654,Radyr,2023-06-18T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
511654,Radyr,2023-06-18T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-18T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-18T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,30.9
511654,Radyr,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
511654,Radyr,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
511654,Radyr,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
511654,Radyr,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
511654,Radyr,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511654,Radyr,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
511654,Radyr,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
511654,Radyr,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
511654,Radyr,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
511654,Radyr,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.26
511654,Radyr,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.42
511654,Radyr,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.1
511654,Radyr,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
511654,Radyr,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
511654,Radyr,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
511654,Radyr,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
511654,Radyr,2023-06-18T22:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T22:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-18T22:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T22:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T22:10:00.000+00:00,feeder,0110,L2 Active Power,kW,0.03
511654,Radyr,2023-06-18T22:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T22:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-18T22:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T22:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-18T22:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
511654,Radyr,2023-06-18T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
511654,Radyr,2023-06-18T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-18T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
511654,Radyr,2023-06-18T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.76
511654,Radyr,2023-06-18T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.04
511654,Radyr,2023-06-18T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
511654,Radyr,2023-06-18T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
511654,Radyr,2023-06-18T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
511654,Radyr,2023-06-18T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
511654,Radyr,2023-06-18T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-18T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
511654,Radyr,2023-06-18T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-18T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-18T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
511654,Radyr,2023-06-18T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
511654,Radyr,2023-06-18T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
511654,Radyr,2023-06-18T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-18T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,31.0
511654,Radyr,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
511654,Radyr,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
511654,Radyr,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511654,Radyr,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
511654,Radyr,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511654,Radyr,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
511654,Radyr,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
511654,Radyr,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
511654,Radyr,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
511654,Radyr,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.25
511654,Radyr,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.33
511654,Radyr,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.47
511654,Radyr,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
511654,Radyr,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
511654,Radyr,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
511654,Radyr,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
511654,Radyr,2023-06-18T22:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T22:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-18T22:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T22:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-18T22:00:00.000+00:00,feeder,0110,L2 Active Power,kW,0.03
511654,Radyr,2023-06-18T22:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.01
511654,Radyr,2023-06-18T22:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
511654,Radyr,2023-06-18T22:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T22:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-18T22:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-18T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
511654,Radyr,2023-06-18T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-18T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.11
511654,Radyr,2023-06-18T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.64
511654,Radyr,2023-06-18T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.23
511654,Radyr,2023-06-18T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
511654,Radyr,2023-06-18T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
511654,Radyr,2023-06-18T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
511654,Radyr,2023-06-18T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
511654,Radyr,2023-06-18T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-18T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-18T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-18T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-18T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
511654,Radyr,2023-06-18T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
511654,Radyr,2023-06-18T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511654,Radyr,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,31.0
511654,Radyr,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
511654,Radyr,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
511654,Radyr,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511654,Radyr,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
511654,Radyr,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511654,Radyr,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
511654,Radyr,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
511654,Radyr,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
511654,Radyr,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
511654,Radyr,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.81
511654,Radyr,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.76
511654,Radyr,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.78
511654,Radyr,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
511654,Radyr,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
511654,Radyr,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
511654,Radyr,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
511654,Radyr,2023-06-18T21:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T21:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T21:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T21:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-18T21:50:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-18T21:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T21:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-18T21:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T21:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T21:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
511654,Radyr,2023-06-18T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-18T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
511654,Radyr,2023-06-18T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.83
511654,Radyr,2023-06-18T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.88
511654,Radyr,2023-06-18T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.51
511654,Radyr,2023-06-18T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
511654,Radyr,2023-06-18T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
511654,Radyr,2023-06-18T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
511654,Radyr,2023-06-18T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
511654,Radyr,2023-06-18T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-18T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-18T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-18T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-18T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-18T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-18T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,31.1
511654,Radyr,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511654,Radyr,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
511654,Radyr,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511654,Radyr,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
511654,Radyr,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
511654,Radyr,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
511654,Radyr,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
511654,Radyr,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
511654,Radyr,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
511654,Radyr,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.24
511654,Radyr,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.31
511654,Radyr,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.69
511654,Radyr,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
511654,Radyr,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
511654,Radyr,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
511654,Radyr,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
511654,Radyr,2023-06-18T21:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T21:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T21:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T21:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-18T21:40:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-18T21:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T21:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-18T21:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T21:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T21:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
511654,Radyr,2023-06-18T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-18T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
511654,Radyr,2023-06-18T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
511654,Radyr,2023-06-18T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.69
511654,Radyr,2023-06-18T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.84
511654,Radyr,2023-06-18T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
511654,Radyr,2023-06-18T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
511654,Radyr,2023-06-18T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.7
511654,Radyr,2023-06-18T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
511654,Radyr,2023-06-18T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-18T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-18T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-18T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-18T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-18T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511654,Radyr,2023-06-18T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-18T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,31.2
511654,Radyr,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511654,Radyr,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
511654,Radyr,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511654,Radyr,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
511654,Radyr,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
511654,Radyr,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
511654,Radyr,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
511654,Radyr,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
511654,Radyr,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
511654,Radyr,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
511654,Radyr,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.29
511654,Radyr,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.16
511654,Radyr,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
511654,Radyr,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
511654,Radyr,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
511654,Radyr,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
511654,Radyr,2023-06-18T21:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T21:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T21:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T21:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-18T21:30:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-18T21:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T21:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-18T21:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T21:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T21:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
511654,Radyr,2023-06-18T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-18T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
511654,Radyr,2023-06-18T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
511654,Radyr,2023-06-18T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.69
511654,Radyr,2023-06-18T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.55
511654,Radyr,2023-06-18T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
511654,Radyr,2023-06-18T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
511654,Radyr,2023-06-18T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
511654,Radyr,2023-06-18T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
511654,Radyr,2023-06-18T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-18T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-18T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-18T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-18T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-18T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-18T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,31.3
511654,Radyr,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511654,Radyr,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
511654,Radyr,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511654,Radyr,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
511654,Radyr,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511654,Radyr,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
511654,Radyr,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
511654,Radyr,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
511654,Radyr,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
511654,Radyr,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.99
511654,Radyr,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.99
511654,Radyr,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.71
511654,Radyr,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
511654,Radyr,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
511654,Radyr,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
511654,Radyr,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
511654,Radyr,2023-06-18T21:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T21:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T21:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T21:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T21:20:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-18T21:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T21:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-18T21:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T21:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T21:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
511654,Radyr,2023-06-18T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
511654,Radyr,2023-06-18T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-18T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.16
511654,Radyr,2023-06-18T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.67
511654,Radyr,2023-06-18T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.4
511654,Radyr,2023-06-18T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
511654,Radyr,2023-06-18T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
511654,Radyr,2023-06-18T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
511654,Radyr,2023-06-18T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
511654,Radyr,2023-06-18T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-18T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-18T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-18T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-18T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511654,Radyr,2023-06-18T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-18T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,31.4
511654,Radyr,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511654,Radyr,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
511654,Radyr,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511654,Radyr,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
511654,Radyr,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511654,Radyr,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
511654,Radyr,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
511654,Radyr,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
511654,Radyr,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
511654,Radyr,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.49
511654,Radyr,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.87
511654,Radyr,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.31
511654,Radyr,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
511654,Radyr,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
511654,Radyr,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
511654,Radyr,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
511654,Radyr,2023-06-18T21:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T21:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T21:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T21:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-18T21:10:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-18T21:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T21:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-18T21:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T21:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T21:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
511654,Radyr,2023-06-18T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
511654,Radyr,2023-06-18T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
511654,Radyr,2023-06-18T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
511654,Radyr,2023-06-18T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.57
511654,Radyr,2023-06-18T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.53
511654,Radyr,2023-06-18T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
511654,Radyr,2023-06-18T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
511654,Radyr,2023-06-18T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
511654,Radyr,2023-06-18T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
511654,Radyr,2023-06-18T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-18T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-18T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-18T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511654,Radyr,2023-06-18T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-18T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,31.5
511654,Radyr,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
