Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
511654,Radyr,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511654,Radyr,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
511654,Radyr,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511654,Radyr,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
511654,Radyr,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
511654,Radyr,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
511654,Radyr,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
511654,Radyr,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.37
511654,Radyr,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.38
511654,Radyr,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.09
511654,Radyr,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
511654,Radyr,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
511654,Radyr,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
511654,Radyr,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
511654,Radyr,2023-06-18T21:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T21:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T21:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T21:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T21:00:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-18T21:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T21:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-18T21:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T21:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T21:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
511654,Radyr,2023-06-18T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
511654,Radyr,2023-06-18T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
511654,Radyr,2023-06-18T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.07
511654,Radyr,2023-06-18T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.87
511654,Radyr,2023-06-18T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.74
511654,Radyr,2023-06-18T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
511654,Radyr,2023-06-18T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
511654,Radyr,2023-06-18T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.3
511654,Radyr,2023-06-18T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
511654,Radyr,2023-06-18T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-18T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-18T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-18T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-18T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,31.6
511654,Radyr,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511654,Radyr,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
511654,Radyr,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511654,Radyr,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
511654,Radyr,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511654,Radyr,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
511654,Radyr,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
511654,Radyr,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
511654,Radyr,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
511654,Radyr,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.79
511654,Radyr,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.16
511654,Radyr,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.76
511654,Radyr,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
511654,Radyr,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
511654,Radyr,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
511654,Radyr,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
511654,Radyr,2023-06-18T20:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T20:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T20:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T20:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-18T20:50:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-18T20:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T20:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-18T20:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T20:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T20:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
511654,Radyr,2023-06-18T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
511654,Radyr,2023-06-18T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
511654,Radyr,2023-06-18T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
511654,Radyr,2023-06-18T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.82
511654,Radyr,2023-06-18T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.87
511654,Radyr,2023-06-18T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
511654,Radyr,2023-06-18T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
511654,Radyr,2023-06-18T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
511654,Radyr,2023-06-18T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
511654,Radyr,2023-06-18T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-18T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511654,Radyr,2023-06-18T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-18T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,31.7
511654,Radyr,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511654,Radyr,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
511654,Radyr,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
511654,Radyr,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
511654,Radyr,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511654,Radyr,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
511654,Radyr,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
511654,Radyr,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
511654,Radyr,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
511654,Radyr,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.7
511654,Radyr,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.58
511654,Radyr,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.12
511654,Radyr,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
511654,Radyr,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
511654,Radyr,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
511654,Radyr,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
511654,Radyr,2023-06-18T20:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T20:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-18T20:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T20:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T20:40:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-18T20:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T20:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-18T20:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T20:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T20:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
511654,Radyr,2023-06-18T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
511654,Radyr,2023-06-18T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
511654,Radyr,2023-06-18T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
511654,Radyr,2023-06-18T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.84
511654,Radyr,2023-06-18T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.77
511654,Radyr,2023-06-18T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
511654,Radyr,2023-06-18T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
511654,Radyr,2023-06-18T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
511654,Radyr,2023-06-18T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
511654,Radyr,2023-06-18T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-18T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-18T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-18T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511654,Radyr,2023-06-18T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-18T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,31.8
511654,Radyr,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511654,Radyr,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
511654,Radyr,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
511654,Radyr,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
511654,Radyr,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511654,Radyr,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
511654,Radyr,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
511654,Radyr,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
511654,Radyr,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
511654,Radyr,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.76
511654,Radyr,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.38
511654,Radyr,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.79
511654,Radyr,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
511654,Radyr,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
511654,Radyr,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
511654,Radyr,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
511654,Radyr,2023-06-18T20:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T20:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T20:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T20:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-18T20:30:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-18T20:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T20:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-18T20:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T20:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T20:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
511654,Radyr,2023-06-18T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
511654,Radyr,2023-06-18T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
511654,Radyr,2023-06-18T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.96
511654,Radyr,2023-06-18T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.59
511654,Radyr,2023-06-18T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.58
511654,Radyr,2023-06-18T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
511654,Radyr,2023-06-18T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
511654,Radyr,2023-06-18T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
511654,Radyr,2023-06-18T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
511654,Radyr,2023-06-18T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-18T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-18T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-18T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
511654,Radyr,2023-06-18T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,31.9
511654,Radyr,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511654,Radyr,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
511654,Radyr,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511654,Radyr,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
511654,Radyr,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
511654,Radyr,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
511654,Radyr,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
511654,Radyr,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
511654,Radyr,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.77
511654,Radyr,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.26
511654,Radyr,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.29
511654,Radyr,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
511654,Radyr,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
511654,Radyr,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
511654,Radyr,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
511654,Radyr,2023-06-18T20:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T20:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-18T20:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T20:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-18T20:20:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-18T20:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T20:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-18T20:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T20:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T20:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
511654,Radyr,2023-06-18T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-18T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
511654,Radyr,2023-06-18T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
511654,Radyr,2023-06-18T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.89
511654,Radyr,2023-06-18T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.1
511654,Radyr,2023-06-18T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
511654,Radyr,2023-06-18T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
511654,Radyr,2023-06-18T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
511654,Radyr,2023-06-18T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
511654,Radyr,2023-06-18T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-18T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-18T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
511654,Radyr,2023-06-18T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-18T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,32.0
511654,Radyr,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511654,Radyr,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
511654,Radyr,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511654,Radyr,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
511654,Radyr,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511654,Radyr,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
511654,Radyr,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
511654,Radyr,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
511654,Radyr,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
511654,Radyr,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.62
511654,Radyr,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.61
511654,Radyr,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.9
511654,Radyr,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
511654,Radyr,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
511654,Radyr,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
511654,Radyr,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
511654,Radyr,2023-06-18T20:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T20:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T20:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T20:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-18T20:10:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-18T20:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T20:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-18T20:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T20:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T20:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
511654,Radyr,2023-06-18T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
511654,Radyr,2023-06-18T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
511654,Radyr,2023-06-18T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.09
511654,Radyr,2023-06-18T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.66
511654,Radyr,2023-06-18T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.08
511654,Radyr,2023-06-18T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
511654,Radyr,2023-06-18T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
511654,Radyr,2023-06-18T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
511654,Radyr,2023-06-18T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
511654,Radyr,2023-06-18T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-18T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-18T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-18T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-18T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
511654,Radyr,2023-06-18T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,32.1
511654,Radyr,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511654,Radyr,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
511654,Radyr,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511654,Radyr,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
511654,Radyr,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
511654,Radyr,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
511654,Radyr,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
511654,Radyr,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
511654,Radyr,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
511654,Radyr,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.81
511654,Radyr,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.27
511654,Radyr,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.21
511654,Radyr,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
511654,Radyr,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
511654,Radyr,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
511654,Radyr,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
511654,Radyr,2023-06-18T20:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T20:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-18T20:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-18T20:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T20:00:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-18T20:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T20:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-18T20:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T20:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T20:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
511654,Radyr,2023-06-18T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-18T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
511654,Radyr,2023-06-18T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
511654,Radyr,2023-06-18T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.53
511654,Radyr,2023-06-18T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.16
511654,Radyr,2023-06-18T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
511654,Radyr,2023-06-18T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
511654,Radyr,2023-06-18T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
511654,Radyr,2023-06-18T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
511654,Radyr,2023-06-18T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-18T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-18T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
511654,Radyr,2023-06-18T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
511654,Radyr,2023-06-18T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,32.2
511654,Radyr,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511654,Radyr,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
511654,Radyr,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511654,Radyr,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
511654,Radyr,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
511654,Radyr,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
511654,Radyr,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
511654,Radyr,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
511654,Radyr,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.7
511654,Radyr,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.32
511654,Radyr,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.15
511654,Radyr,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
511654,Radyr,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
511654,Radyr,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
511654,Radyr,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
511654,Radyr,2023-06-18T19:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T19:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-18T19:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T19:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-18T19:50:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-18T19:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T19:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-18T19:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T19:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T19:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
511654,Radyr,2023-06-18T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-18T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
511654,Radyr,2023-06-18T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.24
511654,Radyr,2023-06-18T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
511654,Radyr,2023-06-18T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.36
511654,Radyr,2023-06-18T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
511654,Radyr,2023-06-18T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
511654,Radyr,2023-06-18T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
511654,Radyr,2023-06-18T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
511654,Radyr,2023-06-18T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-18T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-18T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-18T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
511654,Radyr,2023-06-18T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
511654,Radyr,2023-06-18T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,32.3
511654,Radyr,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511654,Radyr,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
511654,Radyr,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
511654,Radyr,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
511654,Radyr,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
511654,Radyr,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
511654,Radyr,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
511654,Radyr,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
511654,Radyr,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
511654,Radyr,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.02
511654,Radyr,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.58
511654,Radyr,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.67
511654,Radyr,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
511654,Radyr,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
511654,Radyr,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
511654,Radyr,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
511654,Radyr,2023-06-18T19:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T19:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T19:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T19:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T19:40:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-18T19:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T19:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-18T19:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T19:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T19:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
511654,Radyr,2023-06-18T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
511654,Radyr,2023-06-18T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
511654,Radyr,2023-06-18T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.24
511654,Radyr,2023-06-18T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.51
511654,Radyr,2023-06-18T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.34
511654,Radyr,2023-06-18T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
511654,Radyr,2023-06-18T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
511654,Radyr,2023-06-18T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
511654,Radyr,2023-06-18T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
511654,Radyr,2023-06-18T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-18T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511654,Radyr,2023-06-18T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-18T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,32.3
511654,Radyr,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511654,Radyr,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
511654,Radyr,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
511654,Radyr,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
511654,Radyr,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
511654,Radyr,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
511654,Radyr,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
511654,Radyr,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
511654,Radyr,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
511654,Radyr,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.06
511654,Radyr,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
511654,Radyr,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.01
511654,Radyr,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
511654,Radyr,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
511654,Radyr,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
511654,Radyr,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
511654,Radyr,2023-06-18T19:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-18T19:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-18T19:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T19:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T19:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T19:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T19:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-18T19:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T19:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T19:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
511654,Radyr,2023-06-18T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-18T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
511654,Radyr,2023-06-18T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.3
511654,Radyr,2023-06-18T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.29
511654,Radyr,2023-06-18T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.28
511654,Radyr,2023-06-18T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
511654,Radyr,2023-06-18T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
511654,Radyr,2023-06-18T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
511654,Radyr,2023-06-18T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
511654,Radyr,2023-06-18T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-18T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
511654,Radyr,2023-06-18T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-18T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,32.4
511654,Radyr,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511654,Radyr,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
511654,Radyr,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511654,Radyr,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
511654,Radyr,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
511654,Radyr,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
511654,Radyr,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
511654,Radyr,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
511654,Radyr,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
511654,Radyr,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.94
511654,Radyr,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.41
511654,Radyr,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.13
511654,Radyr,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
511654,Radyr,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
511654,Radyr,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
511654,Radyr,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
511654,Radyr,2023-06-18T19:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T19:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-18T19:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T19:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-18T19:20:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-18T19:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T19:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-18T19:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T19:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T19:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
511654,Radyr,2023-06-18T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
511654,Radyr,2023-06-18T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
511654,Radyr,2023-06-18T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.26
511654,Radyr,2023-06-18T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.57
511654,Radyr,2023-06-18T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.69
511654,Radyr,2023-06-18T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
511654,Radyr,2023-06-18T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
511654,Radyr,2023-06-18T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
511654,Radyr,2023-06-18T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
511654,Radyr,2023-06-18T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-18T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
511654,Radyr,2023-06-18T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
511654,Radyr,2023-06-18T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-18T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,32.5
511654,Radyr,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511654,Radyr,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
511654,Radyr,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
511654,Radyr,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
511654,Radyr,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511654,Radyr,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
511654,Radyr,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
511654,Radyr,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
511654,Radyr,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
511654,Radyr,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.62
511654,Radyr,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.79
511654,Radyr,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.31
511654,Radyr,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
511654,Radyr,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
511654,Radyr,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
511654,Radyr,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
511654,Radyr,2023-06-18T19:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-18T19:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-18T19:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T19:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T19:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T19:10:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-18T19:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-18T19:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T19:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T19:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
511654,Radyr,2023-06-18T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-18T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
511654,Radyr,2023-06-18T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
511654,Radyr,2023-06-18T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.39
511654,Radyr,2023-06-18T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.09
511654,Radyr,2023-06-18T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
511654,Radyr,2023-06-18T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
511654,Radyr,2023-06-18T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
511654,Radyr,2023-06-18T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
511654,Radyr,2023-06-18T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-18T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
511654,Radyr,2023-06-18T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
511654,Radyr,2023-06-18T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-18T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,32.6
511654,Radyr,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511654,Radyr,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
511654,Radyr,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
511654,Radyr,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
511654,Radyr,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
511654,Radyr,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
511654,Radyr,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
511654,Radyr,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
511654,Radyr,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
511654,Radyr,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.46
511654,Radyr,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.87
511654,Radyr,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.3
511654,Radyr,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
511654,Radyr,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
511654,Radyr,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
511654,Radyr,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
511654,Radyr,2023-06-18T19:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T19:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T19:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T19:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T19:00:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-18T19:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T19:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-18T19:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T19:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T19:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
511654,Radyr,2023-06-18T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
511654,Radyr,2023-06-18T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-18T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.43
511654,Radyr,2023-06-18T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.31
511654,Radyr,2023-06-18T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.64
511654,Radyr,2023-06-18T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
511654,Radyr,2023-06-18T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
511654,Radyr,2023-06-18T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
511654,Radyr,2023-06-18T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
511654,Radyr,2023-06-18T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-18T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
511654,Radyr,2023-06-18T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
