Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-18T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-18T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
511654,Radyr,2023-06-18T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,32.6
511654,Radyr,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511654,Radyr,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
511654,Radyr,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
511654,Radyr,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
511654,Radyr,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511654,Radyr,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
511654,Radyr,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
511654,Radyr,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
511654,Radyr,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.59
511654,Radyr,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.95
511654,Radyr,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.95
511654,Radyr,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
511654,Radyr,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
511654,Radyr,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
511654,Radyr,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
511654,Radyr,2023-06-18T18:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T18:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-18T18:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T18:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-18T18:50:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-18T18:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T18:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-18T18:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T18:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T18:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
511654,Radyr,2023-06-18T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
511654,Radyr,2023-06-18T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
511654,Radyr,2023-06-18T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.6
511654,Radyr,2023-06-18T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.87
511654,Radyr,2023-06-18T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.73
511654,Radyr,2023-06-18T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
511654,Radyr,2023-06-18T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
511654,Radyr,2023-06-18T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.7
511654,Radyr,2023-06-18T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
511654,Radyr,2023-06-18T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-18T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
511654,Radyr,2023-06-18T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
511654,Radyr,2023-06-18T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-18T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,32.7
511654,Radyr,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511654,Radyr,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
511654,Radyr,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
511654,Radyr,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
511654,Radyr,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511654,Radyr,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
511654,Radyr,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
511654,Radyr,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
511654,Radyr,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
511654,Radyr,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.46
511654,Radyr,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.67
511654,Radyr,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.69
511654,Radyr,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
511654,Radyr,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
511654,Radyr,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
511654,Radyr,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
511654,Radyr,2023-06-18T18:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T18:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-18T18:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T18:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-18T18:40:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-18T18:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T18:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-18T18:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T18:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T18:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
511654,Radyr,2023-06-18T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
511654,Radyr,2023-06-18T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
511654,Radyr,2023-06-18T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.66
511654,Radyr,2023-06-18T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.14
511654,Radyr,2023-06-18T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.85
511654,Radyr,2023-06-18T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
511654,Radyr,2023-06-18T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
511654,Radyr,2023-06-18T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
511654,Radyr,2023-06-18T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
511654,Radyr,2023-06-18T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-18T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
511654,Radyr,2023-06-18T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511654,Radyr,2023-06-18T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
511654,Radyr,2023-06-18T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,32.8
511654,Radyr,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511654,Radyr,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
511654,Radyr,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
511654,Radyr,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
511654,Radyr,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511654,Radyr,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
511654,Radyr,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
511654,Radyr,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
511654,Radyr,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
511654,Radyr,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.37
511654,Radyr,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.97
511654,Radyr,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.31
511654,Radyr,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
511654,Radyr,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
511654,Radyr,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
511654,Radyr,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
511654,Radyr,2023-06-18T18:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T18:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-18T18:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T18:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T18:30:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-18T18:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T18:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
511654,Radyr,2023-06-18T18:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T18:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T18:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
511654,Radyr,2023-06-18T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-18T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
511654,Radyr,2023-06-18T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.75
511654,Radyr,2023-06-18T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.4
511654,Radyr,2023-06-18T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.82
511654,Radyr,2023-06-18T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
511654,Radyr,2023-06-18T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
511654,Radyr,2023-06-18T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
511654,Radyr,2023-06-18T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.3
511654,Radyr,2023-06-18T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-18T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
511654,Radyr,2023-06-18T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
511654,Radyr,2023-06-18T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
511654,Radyr,2023-06-18T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
511654,Radyr,2023-06-18T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,32.9
511654,Radyr,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511654,Radyr,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
511654,Radyr,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
511654,Radyr,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
511654,Radyr,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511654,Radyr,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
511654,Radyr,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
511654,Radyr,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
511654,Radyr,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
511654,Radyr,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.02
511654,Radyr,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.31
511654,Radyr,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.32
511654,Radyr,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
511654,Radyr,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
511654,Radyr,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
511654,Radyr,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
511654,Radyr,2023-06-18T18:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-18T18:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T18:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T18:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T18:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-18T18:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T18:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-18T18:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-18T18:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T18:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
511654,Radyr,2023-06-18T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
511654,Radyr,2023-06-18T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
511654,Radyr,2023-06-18T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.46
511654,Radyr,2023-06-18T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.44
511654,Radyr,2023-06-18T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.52
511654,Radyr,2023-06-18T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
511654,Radyr,2023-06-18T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
511654,Radyr,2023-06-18T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
511654,Radyr,2023-06-18T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
511654,Radyr,2023-06-18T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-18T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-18T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
511654,Radyr,2023-06-18T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
511654,Radyr,2023-06-18T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
511654,Radyr,2023-06-18T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-18T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,32.9
511654,Radyr,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511654,Radyr,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
511654,Radyr,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511654,Radyr,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
511654,Radyr,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511654,Radyr,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
511654,Radyr,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
511654,Radyr,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
511654,Radyr,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
511654,Radyr,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.59
511654,Radyr,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.75
511654,Radyr,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.03
511654,Radyr,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
511654,Radyr,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
511654,Radyr,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
511654,Radyr,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
511654,Radyr,2023-06-18T18:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T18:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-18T18:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T18:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-18T18:10:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-18T18:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T18:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
511654,Radyr,2023-06-18T18:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T18:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T18:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
511654,Radyr,2023-06-18T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
511654,Radyr,2023-06-18T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-18T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.38
511654,Radyr,2023-06-18T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.67
511654,Radyr,2023-06-18T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.25
511654,Radyr,2023-06-18T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
511654,Radyr,2023-06-18T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
511654,Radyr,2023-06-18T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
511654,Radyr,2023-06-18T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.1
511654,Radyr,2023-06-18T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
511654,Radyr,2023-06-18T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
511654,Radyr,2023-06-18T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
511654,Radyr,2023-06-18T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-18T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,33.0
511654,Radyr,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511654,Radyr,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
511654,Radyr,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511654,Radyr,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
511654,Radyr,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
511654,Radyr,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
511654,Radyr,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
511654,Radyr,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
511654,Radyr,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
511654,Radyr,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.82
511654,Radyr,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.61
511654,Radyr,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.32
511654,Radyr,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
511654,Radyr,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
511654,Radyr,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
511654,Radyr,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
511654,Radyr,2023-06-18T18:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T18:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-18T18:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T18:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-18T18:00:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-18T18:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T18:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
511654,Radyr,2023-06-18T18:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T18:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T18:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
511654,Radyr,2023-06-18T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
511654,Radyr,2023-06-18T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
511654,Radyr,2023-06-18T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.09
511654,Radyr,2023-06-18T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.34
511654,Radyr,2023-06-18T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.73
511654,Radyr,2023-06-18T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
511654,Radyr,2023-06-18T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
511654,Radyr,2023-06-18T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
511654,Radyr,2023-06-18T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.1
511654,Radyr,2023-06-18T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-18T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-18T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
511654,Radyr,2023-06-18T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
511654,Radyr,2023-06-18T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-18T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,33.1
511654,Radyr,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511654,Radyr,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
511654,Radyr,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
511654,Radyr,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
511654,Radyr,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511654,Radyr,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
511654,Radyr,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
511654,Radyr,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
511654,Radyr,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
511654,Radyr,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.78
511654,Radyr,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.84
511654,Radyr,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.24
511654,Radyr,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
511654,Radyr,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
511654,Radyr,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
511654,Radyr,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
511654,Radyr,2023-06-18T17:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T17:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T17:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T17:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-18T17:50:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-18T17:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T17:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
511654,Radyr,2023-06-18T17:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T17:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T17:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
511654,Radyr,2023-06-18T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
511654,Radyr,2023-06-18T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
511654,Radyr,2023-06-18T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.07
511654,Radyr,2023-06-18T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.35
511654,Radyr,2023-06-18T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.51
511654,Radyr,2023-06-18T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
511654,Radyr,2023-06-18T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
511654,Radyr,2023-06-18T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.2
511654,Radyr,2023-06-18T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.9
511654,Radyr,2023-06-18T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-18T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
511654,Radyr,2023-06-18T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
511654,Radyr,2023-06-18T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
511654,Radyr,2023-06-18T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
511654,Radyr,2023-06-18T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,33.2
511654,Radyr,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511654,Radyr,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
511654,Radyr,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
511654,Radyr,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
511654,Radyr,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511654,Radyr,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
511654,Radyr,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
511654,Radyr,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
511654,Radyr,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
511654,Radyr,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.41
511654,Radyr,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.68
511654,Radyr,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.45
511654,Radyr,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
511654,Radyr,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
511654,Radyr,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
511654,Radyr,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
511654,Radyr,2023-06-18T17:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T17:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T17:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T17:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-18T17:40:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-18T17:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T17:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-18T17:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T17:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T17:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
511654,Radyr,2023-06-18T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
511654,Radyr,2023-06-18T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
511654,Radyr,2023-06-18T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.32
511654,Radyr,2023-06-18T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.29
511654,Radyr,2023-06-18T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.19
511654,Radyr,2023-06-18T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
511654,Radyr,2023-06-18T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
511654,Radyr,2023-06-18T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
511654,Radyr,2023-06-18T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
511654,Radyr,2023-06-18T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
511654,Radyr,2023-06-18T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
511654,Radyr,2023-06-18T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
511654,Radyr,2023-06-18T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,33.3
511654,Radyr,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511654,Radyr,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
511654,Radyr,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
511654,Radyr,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
511654,Radyr,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
511654,Radyr,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
511654,Radyr,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
511654,Radyr,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
511654,Radyr,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
511654,Radyr,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.89
511654,Radyr,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.4
511654,Radyr,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.72
511654,Radyr,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
511654,Radyr,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
511654,Radyr,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
511654,Radyr,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
511654,Radyr,2023-06-18T17:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T17:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T17:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T17:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T17:30:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-18T17:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T17:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-18T17:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T17:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T17:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
511654,Radyr,2023-06-18T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
511654,Radyr,2023-06-18T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
511654,Radyr,2023-06-18T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.49
511654,Radyr,2023-06-18T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.74
511654,Radyr,2023-06-18T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.83
511654,Radyr,2023-06-18T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
511654,Radyr,2023-06-18T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
511654,Radyr,2023-06-18T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.3
511654,Radyr,2023-06-18T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
511654,Radyr,2023-06-18T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-18T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
511654,Radyr,2023-06-18T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511654,Radyr,2023-06-18T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
511654,Radyr,2023-06-18T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,33.4
511654,Radyr,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511654,Radyr,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
511654,Radyr,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
511654,Radyr,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
511654,Radyr,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
511654,Radyr,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
511654,Radyr,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
511654,Radyr,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
511654,Radyr,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
511654,Radyr,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.67
511654,Radyr,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.68
511654,Radyr,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.32
511654,Radyr,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
511654,Radyr,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
511654,Radyr,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
511654,Radyr,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
511654,Radyr,2023-06-18T17:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T17:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-18T17:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T17:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-18T17:20:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-18T17:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T17:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-18T17:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T17:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T17:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
511654,Radyr,2023-06-18T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
511654,Radyr,2023-06-18T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
511654,Radyr,2023-06-18T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.23
511654,Radyr,2023-06-18T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.63
511654,Radyr,2023-06-18T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.77
511654,Radyr,2023-06-18T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
511654,Radyr,2023-06-18T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
511654,Radyr,2023-06-18T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.5
511654,Radyr,2023-06-18T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
511654,Radyr,2023-06-18T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-18T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
511654,Radyr,2023-06-18T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-18T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
511654,Radyr,2023-06-18T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,33.5
511654,Radyr,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511654,Radyr,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
511654,Radyr,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
511654,Radyr,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
511654,Radyr,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
511654,Radyr,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
511654,Radyr,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
511654,Radyr,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
511654,Radyr,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.06
511654,Radyr,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.53
511654,Radyr,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.28
511654,Radyr,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
511654,Radyr,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
511654,Radyr,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
511654,Radyr,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
511654,Radyr,2023-06-18T17:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T17:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-18T17:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T17:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T17:10:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-18T17:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T17:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
511654,Radyr,2023-06-18T17:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-18T17:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T17:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
511654,Radyr,2023-06-18T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
511654,Radyr,2023-06-18T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
511654,Radyr,2023-06-18T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.26
511654,Radyr,2023-06-18T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.81
511654,Radyr,2023-06-18T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.05
511654,Radyr,2023-06-18T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
511654,Radyr,2023-06-18T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
511654,Radyr,2023-06-18T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.4
511654,Radyr,2023-06-18T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
511654,Radyr,2023-06-18T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-18T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-18T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-18T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-18T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511654,Radyr,2023-06-18T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-18T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,33.6
511654,Radyr,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511654,Radyr,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
511654,Radyr,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
511654,Radyr,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
511654,Radyr,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
511654,Radyr,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
511654,Radyr,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
511654,Radyr,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
511654,Radyr,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.88
511654,Radyr,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.32
511654,Radyr,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.58
511654,Radyr,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
511654,Radyr,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
511654,Radyr,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
511654,Radyr,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
511654,Radyr,2023-06-18T17:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T17:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-18T17:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T17:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T17:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T17:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T17:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-18T17:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-18T17:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T17:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
511654,Radyr,2023-06-18T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
511654,Radyr,2023-06-18T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
511654,Radyr,2023-06-18T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.21
511654,Radyr,2023-06-18T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.03
511654,Radyr,2023-06-18T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.41
511654,Radyr,2023-06-18T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
511654,Radyr,2023-06-18T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
511654,Radyr,2023-06-18T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.9
511654,Radyr,2023-06-18T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
511654,Radyr,2023-06-18T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-18T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-18T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-18T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511654,Radyr,2023-06-18T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-18T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,33.7
511654,Radyr,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511654,Radyr,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
511654,Radyr,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
511654,Radyr,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
511654,Radyr,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
511654,Radyr,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
511654,Radyr,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
511654,Radyr,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
511654,Radyr,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.87
511654,Radyr,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.27
511654,Radyr,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.48
511654,Radyr,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
511654,Radyr,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
511654,Radyr,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
511654,Radyr,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
511654,Radyr,2023-06-18T16:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T16:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-18T16:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T16:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T16:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-18T16:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T16:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-18T16:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-18T16:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T16:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
511654,Radyr,2023-06-18T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
511654,Radyr,2023-06-18T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
511654,Radyr,2023-06-18T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
511654,Radyr,2023-06-18T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.11
511654,Radyr,2023-06-18T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.69
511654,Radyr,2023-06-18T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
511654,Radyr,2023-06-18T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
