Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-18T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.0
511654,Radyr,2023-06-18T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
511654,Radyr,2023-06-18T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-18T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-18T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-18T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-18T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,33.8
511654,Radyr,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511654,Radyr,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
511654,Radyr,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
511654,Radyr,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
511654,Radyr,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
511654,Radyr,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
511654,Radyr,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
511654,Radyr,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
511654,Radyr,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
511654,Radyr,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.99
511654,Radyr,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.54
511654,Radyr,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.22
511654,Radyr,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
511654,Radyr,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
511654,Radyr,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
511654,Radyr,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
511654,Radyr,2023-06-18T16:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T16:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-18T16:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T16:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T16:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T16:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T16:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-18T16:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-18T16:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T16:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
511654,Radyr,2023-06-18T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
511654,Radyr,2023-06-18T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
511654,Radyr,2023-06-18T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.09
511654,Radyr,2023-06-18T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.65
511654,Radyr,2023-06-18T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.36
511654,Radyr,2023-06-18T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
511654,Radyr,2023-06-18T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
511654,Radyr,2023-06-18T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.1
511654,Radyr,2023-06-18T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
511654,Radyr,2023-06-18T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-18T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-18T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-18T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
511654,Radyr,2023-06-18T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-18T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,33.8
511654,Radyr,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511654,Radyr,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
511654,Radyr,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
511654,Radyr,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
511654,Radyr,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
511654,Radyr,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
511654,Radyr,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
511654,Radyr,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
511654,Radyr,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.93
511654,Radyr,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.72
511654,Radyr,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.29
511654,Radyr,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
511654,Radyr,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
511654,Radyr,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
511654,Radyr,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
511654,Radyr,2023-06-18T16:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T16:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T16:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T16:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T16:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T16:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T16:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-18T16:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T16:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T16:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
511654,Radyr,2023-06-18T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
511654,Radyr,2023-06-18T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-18T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.12
511654,Radyr,2023-06-18T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.82
511654,Radyr,2023-06-18T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.81
511654,Radyr,2023-06-18T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
511654,Radyr,2023-06-18T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
511654,Radyr,2023-06-18T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
511654,Radyr,2023-06-18T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
511654,Radyr,2023-06-18T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-18T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-18T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-18T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-18T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,33.9
511654,Radyr,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511654,Radyr,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
511654,Radyr,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
511654,Radyr,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
511654,Radyr,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
511654,Radyr,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
511654,Radyr,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
511654,Radyr,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
511654,Radyr,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
511654,Radyr,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.47
511654,Radyr,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.24
511654,Radyr,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.72
511654,Radyr,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
511654,Radyr,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
511654,Radyr,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
511654,Radyr,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
511654,Radyr,2023-06-18T16:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-18T16:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-18T16:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T16:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-18T16:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T16:20:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-18T16:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-18T16:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T16:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T16:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
511654,Radyr,2023-06-18T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
511654,Radyr,2023-06-18T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
511654,Radyr,2023-06-18T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
511654,Radyr,2023-06-18T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.96
511654,Radyr,2023-06-18T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.4
511654,Radyr,2023-06-18T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
511654,Radyr,2023-06-18T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
511654,Radyr,2023-06-18T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.3
511654,Radyr,2023-06-18T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
511654,Radyr,2023-06-18T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-18T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-18T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-18T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-18T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-18T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,33.8
511654,Radyr,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511654,Radyr,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
511654,Radyr,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
511654,Radyr,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
511654,Radyr,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
511654,Radyr,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
511654,Radyr,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
511654,Radyr,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
511654,Radyr,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
511654,Radyr,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.85
511654,Radyr,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.8
511654,Radyr,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.16
511654,Radyr,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
511654,Radyr,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
511654,Radyr,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
511654,Radyr,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
511654,Radyr,2023-06-18T16:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T16:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T16:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T16:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T16:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T16:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T16:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-18T16:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T16:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T16:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
511654,Radyr,2023-06-18T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
511654,Radyr,2023-06-18T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-18T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
511654,Radyr,2023-06-18T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.92
511654,Radyr,2023-06-18T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.93
511654,Radyr,2023-06-18T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
511654,Radyr,2023-06-18T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
511654,Radyr,2023-06-18T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.3
511654,Radyr,2023-06-18T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
511654,Radyr,2023-06-18T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-18T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-18T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-18T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
511654,Radyr,2023-06-18T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-18T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,33.8
511654,Radyr,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511654,Radyr,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
511654,Radyr,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511654,Radyr,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
511654,Radyr,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
511654,Radyr,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
511654,Radyr,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
511654,Radyr,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
511654,Radyr,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
511654,Radyr,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.91
511654,Radyr,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.98
511654,Radyr,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.3
511654,Radyr,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
511654,Radyr,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
511654,Radyr,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
511654,Radyr,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
511654,Radyr,2023-06-18T16:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-18T16:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T16:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T16:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T16:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-18T16:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T16:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-18T16:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T16:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T16:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
511654,Radyr,2023-06-18T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-18T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
511654,Radyr,2023-06-18T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.88
511654,Radyr,2023-06-18T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.88
511654,Radyr,2023-06-18T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.14
511654,Radyr,2023-06-18T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
511654,Radyr,2023-06-18T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
511654,Radyr,2023-06-18T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.2
511654,Radyr,2023-06-18T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
511654,Radyr,2023-06-18T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-18T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-18T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-18T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-18T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,33.8
511654,Radyr,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511654,Radyr,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
511654,Radyr,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
511654,Radyr,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
511654,Radyr,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511654,Radyr,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
511654,Radyr,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
511654,Radyr,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
511654,Radyr,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
511654,Radyr,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.5
511654,Radyr,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.4
511654,Radyr,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.44
511654,Radyr,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
511654,Radyr,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
511654,Radyr,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
511654,Radyr,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
511654,Radyr,2023-06-18T15:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T15:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T15:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T15:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T15:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T15:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T15:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-18T15:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T15:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T15:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
511654,Radyr,2023-06-18T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
511654,Radyr,2023-06-18T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
511654,Radyr,2023-06-18T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.88
511654,Radyr,2023-06-18T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.53
511654,Radyr,2023-06-18T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
511654,Radyr,2023-06-18T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
511654,Radyr,2023-06-18T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
511654,Radyr,2023-06-18T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.7
511654,Radyr,2023-06-18T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
511654,Radyr,2023-06-18T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-18T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-18T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-18T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
511654,Radyr,2023-06-18T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-18T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,33.8
511654,Radyr,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511654,Radyr,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
511654,Radyr,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511654,Radyr,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
511654,Radyr,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511654,Radyr,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
511654,Radyr,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
511654,Radyr,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
511654,Radyr,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.87
511654,Radyr,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.69
511654,Radyr,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.4
511654,Radyr,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
511654,Radyr,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
511654,Radyr,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
511654,Radyr,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
511654,Radyr,2023-06-18T15:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T15:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T15:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T15:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T15:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T15:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T15:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-18T15:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T15:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T15:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
511654,Radyr,2023-06-18T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
511654,Radyr,2023-06-18T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
511654,Radyr,2023-06-18T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
511654,Radyr,2023-06-18T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.52
511654,Radyr,2023-06-18T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.25
511654,Radyr,2023-06-18T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
511654,Radyr,2023-06-18T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
511654,Radyr,2023-06-18T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
511654,Radyr,2023-06-18T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
511654,Radyr,2023-06-18T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-18T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-18T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
511654,Radyr,2023-06-18T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-18T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,33.8
511654,Radyr,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511654,Radyr,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
511654,Radyr,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
511654,Radyr,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
511654,Radyr,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511654,Radyr,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
511654,Radyr,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
511654,Radyr,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
511654,Radyr,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
511654,Radyr,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.07
511654,Radyr,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.83
511654,Radyr,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
511654,Radyr,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
511654,Radyr,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
511654,Radyr,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
511654,Radyr,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
511654,Radyr,2023-06-18T15:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-18T15:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T15:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T15:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T15:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-18T15:30:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-18T15:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-18T15:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T15:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T15:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
511654,Radyr,2023-06-18T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
511654,Radyr,2023-06-18T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
511654,Radyr,2023-06-18T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.84
511654,Radyr,2023-06-18T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.82
511654,Radyr,2023-06-18T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.32
511654,Radyr,2023-06-18T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
511654,Radyr,2023-06-18T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
511654,Radyr,2023-06-18T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
511654,Radyr,2023-06-18T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
511654,Radyr,2023-06-18T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-18T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-18T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-18T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-18T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,33.7
511654,Radyr,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511654,Radyr,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
511654,Radyr,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
511654,Radyr,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
511654,Radyr,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511654,Radyr,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
511654,Radyr,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
511654,Radyr,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
511654,Radyr,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
511654,Radyr,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.7
511654,Radyr,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.23
511654,Radyr,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.25
511654,Radyr,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
511654,Radyr,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
511654,Radyr,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
511654,Radyr,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
511654,Radyr,2023-06-18T15:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T15:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T15:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T15:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T15:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T15:20:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-18T15:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-18T15:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T15:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T15:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
511654,Radyr,2023-06-18T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
511654,Radyr,2023-06-18T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
511654,Radyr,2023-06-18T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.55
511654,Radyr,2023-06-18T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.73
511654,Radyr,2023-06-18T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.11
511654,Radyr,2023-06-18T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
511654,Radyr,2023-06-18T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
511654,Radyr,2023-06-18T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.5
511654,Radyr,2023-06-18T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
511654,Radyr,2023-06-18T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-18T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-18T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-18T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-18T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-18T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,33.6
511654,Radyr,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511654,Radyr,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
511654,Radyr,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511654,Radyr,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
511654,Radyr,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511654,Radyr,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
511654,Radyr,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
511654,Radyr,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
511654,Radyr,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
511654,Radyr,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.42
511654,Radyr,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.87
511654,Radyr,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.03
511654,Radyr,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
511654,Radyr,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
511654,Radyr,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
511654,Radyr,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
511654,Radyr,2023-06-18T15:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T15:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-18T15:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T15:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T15:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T15:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T15:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-18T15:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T15:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T15:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
511654,Radyr,2023-06-18T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
511654,Radyr,2023-06-18T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-18T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.66
511654,Radyr,2023-06-18T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.82
511654,Radyr,2023-06-18T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.62
511654,Radyr,2023-06-18T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
511654,Radyr,2023-06-18T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
511654,Radyr,2023-06-18T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.8
511654,Radyr,2023-06-18T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
511654,Radyr,2023-06-18T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-18T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-18T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-18T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
511654,Radyr,2023-06-18T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
511654,Radyr,2023-06-18T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,33.5
511654,Radyr,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511654,Radyr,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
511654,Radyr,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511654,Radyr,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
511654,Radyr,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511654,Radyr,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
511654,Radyr,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
511654,Radyr,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
511654,Radyr,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
511654,Radyr,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.27
511654,Radyr,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.04
511654,Radyr,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.2
511654,Radyr,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
511654,Radyr,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
511654,Radyr,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
511654,Radyr,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
511654,Radyr,2023-06-18T15:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T15:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-18T15:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T15:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T15:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T15:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T15:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-18T15:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-18T15:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T15:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
511654,Radyr,2023-06-18T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-18T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
511654,Radyr,2023-06-18T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.79
511654,Radyr,2023-06-18T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.33
511654,Radyr,2023-06-18T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.76
511654,Radyr,2023-06-18T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
511654,Radyr,2023-06-18T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
511654,Radyr,2023-06-18T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
511654,Radyr,2023-06-18T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
511654,Radyr,2023-06-18T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-18T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-18T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-18T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-18T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-18T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-18T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,33.5
511654,Radyr,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511654,Radyr,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
511654,Radyr,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
511654,Radyr,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
511654,Radyr,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
511654,Radyr,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
511654,Radyr,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
511654,Radyr,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
511654,Radyr,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
511654,Radyr,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.39
511654,Radyr,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.64
511654,Radyr,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.49
511654,Radyr,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
511654,Radyr,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
511654,Radyr,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
511654,Radyr,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
511654,Radyr,2023-06-18T14:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-18T14:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T14:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-18T14:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T14:50:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-18T14:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T14:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-18T14:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T14:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T14:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
511654,Radyr,2023-06-18T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
511654,Radyr,2023-06-18T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
511654,Radyr,2023-06-18T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.86
511654,Radyr,2023-06-18T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.57
511654,Radyr,2023-06-18T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.49
511654,Radyr,2023-06-18T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
511654,Radyr,2023-06-18T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
511654,Radyr,2023-06-18T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
511654,Radyr,2023-06-18T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
511654,Radyr,2023-06-18T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-18T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-18T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-18T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-18T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-18T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,33.5
511654,Radyr,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511654,Radyr,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
511654,Radyr,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
511654,Radyr,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
511654,Radyr,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
511654,Radyr,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
511654,Radyr,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
511654,Radyr,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
511654,Radyr,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
511654,Radyr,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.56
511654,Radyr,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.96
511654,Radyr,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.8
511654,Radyr,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
511654,Radyr,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
511654,Radyr,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
511654,Radyr,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
511654,Radyr,2023-06-18T14:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T14:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T14:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T14:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T14:40:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-18T14:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T14:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-18T14:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-18T14:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T14:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
