Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-18T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
511654,Radyr,2023-06-18T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
511654,Radyr,2023-06-18T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
511654,Radyr,2023-06-18T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.68
511654,Radyr,2023-06-18T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.84
511654,Radyr,2023-06-18T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.97
511654,Radyr,2023-06-18T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
511654,Radyr,2023-06-18T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
511654,Radyr,2023-06-18T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.6
511654,Radyr,2023-06-18T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
511654,Radyr,2023-06-18T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-18T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-18T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-18T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-18T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-18T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,33.4
511654,Radyr,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511654,Radyr,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
511654,Radyr,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
511654,Radyr,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
511654,Radyr,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
511654,Radyr,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
511654,Radyr,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
511654,Radyr,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
511654,Radyr,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
511654,Radyr,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.18
511654,Radyr,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.84
511654,Radyr,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.49
511654,Radyr,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
511654,Radyr,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
511654,Radyr,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
511654,Radyr,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
511654,Radyr,2023-06-18T14:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T14:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-18T14:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T14:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T14:30:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-18T14:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T14:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-18T14:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T14:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T14:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
511654,Radyr,2023-06-18T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
511654,Radyr,2023-06-18T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
511654,Radyr,2023-06-18T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
511654,Radyr,2023-06-18T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.53
511654,Radyr,2023-06-18T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.85
511654,Radyr,2023-06-18T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
511654,Radyr,2023-06-18T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
511654,Radyr,2023-06-18T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
511654,Radyr,2023-06-18T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
511654,Radyr,2023-06-18T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-18T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-18T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-18T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511654,Radyr,2023-06-18T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-18T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,33.4
511654,Radyr,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511654,Radyr,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
511654,Radyr,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511654,Radyr,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
511654,Radyr,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
511654,Radyr,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
511654,Radyr,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
511654,Radyr,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
511654,Radyr,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
511654,Radyr,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.82
511654,Radyr,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.82
511654,Radyr,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.29
511654,Radyr,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
511654,Radyr,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
511654,Radyr,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
511654,Radyr,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
511654,Radyr,2023-06-18T14:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T14:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-18T14:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T14:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T14:20:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-18T14:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T14:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-18T14:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T14:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T14:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
511654,Radyr,2023-06-18T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
511654,Radyr,2023-06-18T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
511654,Radyr,2023-06-18T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
511654,Radyr,2023-06-18T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.38
511654,Radyr,2023-06-18T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.09
511654,Radyr,2023-06-18T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
511654,Radyr,2023-06-18T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
511654,Radyr,2023-06-18T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
511654,Radyr,2023-06-18T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
511654,Radyr,2023-06-18T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-18T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-18T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-18T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-18T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-18T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
511654,Radyr,2023-06-18T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-18T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,33.4
511654,Radyr,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511654,Radyr,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
511654,Radyr,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
511654,Radyr,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
511654,Radyr,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
511654,Radyr,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
511654,Radyr,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
511654,Radyr,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
511654,Radyr,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
511654,Radyr,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.53
511654,Radyr,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.73
511654,Radyr,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.36
511654,Radyr,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
511654,Radyr,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
511654,Radyr,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
511654,Radyr,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
511654,Radyr,2023-06-18T14:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T14:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-18T14:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T14:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T14:10:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-18T14:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T14:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-18T14:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T14:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T14:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
511654,Radyr,2023-06-18T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
511654,Radyr,2023-06-18T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
511654,Radyr,2023-06-18T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.87
511654,Radyr,2023-06-18T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.48
511654,Radyr,2023-06-18T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.14
511654,Radyr,2023-06-18T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
511654,Radyr,2023-06-18T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
511654,Radyr,2023-06-18T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
511654,Radyr,2023-06-18T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
511654,Radyr,2023-06-18T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-18T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-18T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-18T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
511654,Radyr,2023-06-18T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-18T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,33.4
511654,Radyr,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511654,Radyr,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
511654,Radyr,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
511654,Radyr,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
511654,Radyr,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
511654,Radyr,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
511654,Radyr,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
511654,Radyr,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
511654,Radyr,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
511654,Radyr,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.34
511654,Radyr,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.8
511654,Radyr,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.41
511654,Radyr,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
511654,Radyr,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
511654,Radyr,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
511654,Radyr,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
511654,Radyr,2023-06-18T14:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T14:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-18T14:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T14:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T14:00:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-18T14:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T14:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-18T14:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T14:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T14:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
511654,Radyr,2023-06-18T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
511654,Radyr,2023-06-18T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
511654,Radyr,2023-06-18T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.76
511654,Radyr,2023-06-18T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.15
511654,Radyr,2023-06-18T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.4
511654,Radyr,2023-06-18T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
511654,Radyr,2023-06-18T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
511654,Radyr,2023-06-18T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
511654,Radyr,2023-06-18T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
511654,Radyr,2023-06-18T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-18T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-18T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-18T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-18T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-18T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
511654,Radyr,2023-06-18T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
511654,Radyr,2023-06-18T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,33.4
511654,Radyr,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511654,Radyr,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
511654,Radyr,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
511654,Radyr,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
511654,Radyr,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
511654,Radyr,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
511654,Radyr,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
511654,Radyr,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
511654,Radyr,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
511654,Radyr,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.71
511654,Radyr,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.49
511654,Radyr,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.59
511654,Radyr,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
511654,Radyr,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
511654,Radyr,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
511654,Radyr,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
511654,Radyr,2023-06-18T13:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T13:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-18T13:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T13:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-18T13:50:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-18T13:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T13:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
511654,Radyr,2023-06-18T13:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T13:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T13:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
511654,Radyr,2023-06-18T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
511654,Radyr,2023-06-18T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
511654,Radyr,2023-06-18T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.93
511654,Radyr,2023-06-18T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.34
511654,Radyr,2023-06-18T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.61
511654,Radyr,2023-06-18T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
511654,Radyr,2023-06-18T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
511654,Radyr,2023-06-18T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
511654,Radyr,2023-06-18T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.7
511654,Radyr,2023-06-18T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-18T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
511654,Radyr,2023-06-18T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-18T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
511654,Radyr,2023-06-18T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
511654,Radyr,2023-06-18T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,33.4
511654,Radyr,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511654,Radyr,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
511654,Radyr,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511654,Radyr,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
511654,Radyr,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511654,Radyr,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
511654,Radyr,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
511654,Radyr,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
511654,Radyr,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
511654,Radyr,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.23
511654,Radyr,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.7
511654,Radyr,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.44
511654,Radyr,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
511654,Radyr,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
511654,Radyr,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
511654,Radyr,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
511654,Radyr,2023-06-18T13:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T13:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-18T13:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T13:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T13:40:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-18T13:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T13:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
511654,Radyr,2023-06-18T13:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-18T13:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T13:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
511654,Radyr,2023-06-18T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
511654,Radyr,2023-06-18T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-18T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.03
511654,Radyr,2023-06-18T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.08
511654,Radyr,2023-06-18T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.35
511654,Radyr,2023-06-18T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
511654,Radyr,2023-06-18T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
511654,Radyr,2023-06-18T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.6
511654,Radyr,2023-06-18T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.1
511654,Radyr,2023-06-18T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-18T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-18T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-18T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-18T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
511654,Radyr,2023-06-18T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-18T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,33.4
511654,Radyr,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511654,Radyr,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
511654,Radyr,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511654,Radyr,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
511654,Radyr,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
511654,Radyr,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
511654,Radyr,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
511654,Radyr,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
511654,Radyr,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.82
511654,Radyr,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.86
511654,Radyr,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.51
511654,Radyr,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
511654,Radyr,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
511654,Radyr,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
511654,Radyr,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
511654,Radyr,2023-06-18T13:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T13:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-18T13:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T13:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T13:30:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-18T13:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T13:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
511654,Radyr,2023-06-18T13:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T13:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T13:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
511654,Radyr,2023-06-18T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
511654,Radyr,2023-06-18T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.49
511654,Radyr,2023-06-18T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.11
511654,Radyr,2023-06-18T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.03
511654,Radyr,2023-06-18T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
511654,Radyr,2023-06-18T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
511654,Radyr,2023-06-18T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
511654,Radyr,2023-06-18T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.8
511654,Radyr,2023-06-18T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-18T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
511654,Radyr,2023-06-18T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
511654,Radyr,2023-06-18T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
511654,Radyr,2023-06-18T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,33.4
511654,Radyr,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511654,Radyr,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
511654,Radyr,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
511654,Radyr,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
511654,Radyr,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
511654,Radyr,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
511654,Radyr,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
511654,Radyr,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
511654,Radyr,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
511654,Radyr,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.25
511654,Radyr,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.88
511654,Radyr,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.23
511654,Radyr,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
511654,Radyr,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
511654,Radyr,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
511654,Radyr,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
511654,Radyr,2023-06-18T13:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T13:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T13:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T13:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T13:20:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-18T13:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T13:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-18T13:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T13:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T13:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
511654,Radyr,2023-06-18T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
511654,Radyr,2023-06-18T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-18T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.17
511654,Radyr,2023-06-18T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.5
511654,Radyr,2023-06-18T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.15
511654,Radyr,2023-06-18T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
511654,Radyr,2023-06-18T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
511654,Radyr,2023-06-18T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
511654,Radyr,2023-06-18T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
511654,Radyr,2023-06-18T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-18T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-18T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-18T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
511654,Radyr,2023-06-18T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,33.3
511654,Radyr,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511654,Radyr,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
511654,Radyr,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
511654,Radyr,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
511654,Radyr,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511654,Radyr,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
511654,Radyr,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
511654,Radyr,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.42
511654,Radyr,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.89
511654,Radyr,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.8
511654,Radyr,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
511654,Radyr,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
511654,Radyr,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
511654,Radyr,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
511654,Radyr,2023-06-18T13:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T13:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T13:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T13:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T13:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T13:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T13:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-18T13:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T13:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T13:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
511654,Radyr,2023-06-18T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
511654,Radyr,2023-06-18T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-18T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.7
511654,Radyr,2023-06-18T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.38
511654,Radyr,2023-06-18T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.73
511654,Radyr,2023-06-18T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
511654,Radyr,2023-06-18T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
511654,Radyr,2023-06-18T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
511654,Radyr,2023-06-18T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
511654,Radyr,2023-06-18T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-18T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
511654,Radyr,2023-06-18T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-18T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-18T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,33.2
511654,Radyr,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511654,Radyr,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
511654,Radyr,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
511654,Radyr,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
511654,Radyr,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511654,Radyr,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
511654,Radyr,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
511654,Radyr,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
511654,Radyr,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
511654,Radyr,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.2
511654,Radyr,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.94
511654,Radyr,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.69
511654,Radyr,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
511654,Radyr,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
511654,Radyr,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
511654,Radyr,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
511654,Radyr,2023-06-18T13:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T13:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T13:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T13:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T13:00:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-18T13:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T13:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
511654,Radyr,2023-06-18T13:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T13:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T13:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
511654,Radyr,2023-06-18T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
511654,Radyr,2023-06-18T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
511654,Radyr,2023-06-18T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.53
511654,Radyr,2023-06-18T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.01
511654,Radyr,2023-06-18T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.35
511654,Radyr,2023-06-18T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
511654,Radyr,2023-06-18T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
511654,Radyr,2023-06-18T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.3
511654,Radyr,2023-06-18T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.5
511654,Radyr,2023-06-18T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-18T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
511654,Radyr,2023-06-18T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
511654,Radyr,2023-06-18T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
511654,Radyr,2023-06-18T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-18T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,33.1
511654,Radyr,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511654,Radyr,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
511654,Radyr,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
511654,Radyr,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
511654,Radyr,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511654,Radyr,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
511654,Radyr,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
511654,Radyr,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
511654,Radyr,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
511654,Radyr,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.26
511654,Radyr,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.09
511654,Radyr,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.08
511654,Radyr,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
511654,Radyr,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
511654,Radyr,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
511654,Radyr,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
511654,Radyr,2023-06-18T12:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T12:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-18T12:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T12:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T12:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T12:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T12:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
511654,Radyr,2023-06-18T12:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T12:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T12:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
511654,Radyr,2023-06-18T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
511654,Radyr,2023-06-18T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
511654,Radyr,2023-06-18T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
511654,Radyr,2023-06-18T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.68
511654,Radyr,2023-06-18T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.64
511654,Radyr,2023-06-18T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
511654,Radyr,2023-06-18T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
511654,Radyr,2023-06-18T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.3
511654,Radyr,2023-06-18T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
511654,Radyr,2023-06-18T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-18T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
511654,Radyr,2023-06-18T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
511654,Radyr,2023-06-18T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
511654,Radyr,2023-06-18T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-18T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,33.1
511654,Radyr,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511654,Radyr,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
511654,Radyr,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
511654,Radyr,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
511654,Radyr,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511654,Radyr,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
511654,Radyr,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
511654,Radyr,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
511654,Radyr,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
511654,Radyr,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.68
511654,Radyr,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.06
511654,Radyr,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.68
511654,Radyr,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
511654,Radyr,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
511654,Radyr,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
511654,Radyr,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
511654,Radyr,2023-06-18T12:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T12:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-18T12:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T12:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-18T12:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T12:40:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-18T12:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-18T12:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T12:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T12:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
511654,Radyr,2023-06-18T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
511654,Radyr,2023-06-18T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
511654,Radyr,2023-06-18T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
511654,Radyr,2023-06-18T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.4
511654,Radyr,2023-06-18T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.37
511654,Radyr,2023-06-18T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
511654,Radyr,2023-06-18T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
511654,Radyr,2023-06-18T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.5
511654,Radyr,2023-06-18T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
511654,Radyr,2023-06-18T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
511654,Radyr,2023-06-18T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
511654,Radyr,2023-06-18T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
511654,Radyr,2023-06-18T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,33.0
511654,Radyr,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511654,Radyr,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
511654,Radyr,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511654,Radyr,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
511654,Radyr,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
511654,Radyr,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
511654,Radyr,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
511654,Radyr,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
511654,Radyr,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
511654,Radyr,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.27
511654,Radyr,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.85
511654,Radyr,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.05
511654,Radyr,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
511654,Radyr,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
511654,Radyr,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
511654,Radyr,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
511654,Radyr,2023-06-18T12:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T12:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-18T12:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
