Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-18T12:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T12:30:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-18T12:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T12:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-18T12:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-18T12:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T12:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
511654,Radyr,2023-06-18T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-18T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
511654,Radyr,2023-06-18T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.63
511654,Radyr,2023-06-18T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.28
511654,Radyr,2023-06-18T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.12
511654,Radyr,2023-06-18T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
511654,Radyr,2023-06-18T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
511654,Radyr,2023-06-18T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
511654,Radyr,2023-06-18T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
511654,Radyr,2023-06-18T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-18T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-18T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-18T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511654,Radyr,2023-06-18T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
511654,Radyr,2023-06-18T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,33.0
511654,Radyr,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511654,Radyr,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
511654,Radyr,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
511654,Radyr,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
511654,Radyr,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
511654,Radyr,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
511654,Radyr,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
511654,Radyr,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.72
511654,Radyr,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.42
511654,Radyr,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.62
511654,Radyr,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
511654,Radyr,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
511654,Radyr,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
511654,Radyr,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
511654,Radyr,2023-06-18T12:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T12:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-18T12:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-18T12:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-18T12:20:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-18T12:20:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-18T12:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.3
511654,Radyr,2023-06-18T12:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T12:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T12:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
511654,Radyr,2023-06-18T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-18T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
511654,Radyr,2023-06-18T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.85
511654,Radyr,2023-06-18T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.79
511654,Radyr,2023-06-18T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.68
511654,Radyr,2023-06-18T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
511654,Radyr,2023-06-18T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
511654,Radyr,2023-06-18T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.3
511654,Radyr,2023-06-18T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
511654,Radyr,2023-06-18T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-18T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-18T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-18T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-18T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
511654,Radyr,2023-06-18T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
511654,Radyr,2023-06-18T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,32.9
511654,Radyr,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511654,Radyr,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
511654,Radyr,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
511654,Radyr,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
511654,Radyr,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
511654,Radyr,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
511654,Radyr,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
511654,Radyr,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
511654,Radyr,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
511654,Radyr,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.75
511654,Radyr,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.25
511654,Radyr,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.13
511654,Radyr,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
511654,Radyr,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
511654,Radyr,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
511654,Radyr,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
511654,Radyr,2023-06-18T12:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-18T12:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T12:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T12:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T12:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T12:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T12:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-18T12:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-18T12:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T12:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
511654,Radyr,2023-06-18T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-18T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
511654,Radyr,2023-06-18T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.03
511654,Radyr,2023-06-18T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.96
511654,Radyr,2023-06-18T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.87
511654,Radyr,2023-06-18T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
511654,Radyr,2023-06-18T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
511654,Radyr,2023-06-18T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
511654,Radyr,2023-06-18T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
511654,Radyr,2023-06-18T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-18T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-18T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-18T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
511654,Radyr,2023-06-18T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-18T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
511654,Radyr,2023-06-18T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,32.9
511654,Radyr,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511654,Radyr,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
511654,Radyr,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
511654,Radyr,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
511654,Radyr,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
511654,Radyr,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
511654,Radyr,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
511654,Radyr,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
511654,Radyr,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
511654,Radyr,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.19
511654,Radyr,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.91
511654,Radyr,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.81
511654,Radyr,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
511654,Radyr,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
511654,Radyr,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
511654,Radyr,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
511654,Radyr,2023-06-18T12:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T12:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-18T12:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T12:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T12:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T12:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T12:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-18T12:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-18T12:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T12:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
511654,Radyr,2023-06-18T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
511654,Radyr,2023-06-18T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
511654,Radyr,2023-06-18T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.35
511654,Radyr,2023-06-18T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.23
511654,Radyr,2023-06-18T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.24
511654,Radyr,2023-06-18T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
511654,Radyr,2023-06-18T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
511654,Radyr,2023-06-18T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
511654,Radyr,2023-06-18T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
511654,Radyr,2023-06-18T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-18T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-18T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-18T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
511654,Radyr,2023-06-18T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
511654,Radyr,2023-06-18T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
511654,Radyr,2023-06-18T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,32.9
511654,Radyr,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511654,Radyr,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
511654,Radyr,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511654,Radyr,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
511654,Radyr,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
511654,Radyr,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
511654,Radyr,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
511654,Radyr,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
511654,Radyr,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
511654,Radyr,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.92
511654,Radyr,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.82
511654,Radyr,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.97
511654,Radyr,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
511654,Radyr,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
511654,Radyr,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
511654,Radyr,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
511654,Radyr,2023-06-18T11:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-18T11:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-18T11:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T11:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
511654,Radyr,2023-06-18T11:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-18T11:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T11:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-18T11:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-18T11:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T11:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
511654,Radyr,2023-06-18T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
511654,Radyr,2023-06-18T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
511654,Radyr,2023-06-18T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.29
511654,Radyr,2023-06-18T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.23
511654,Radyr,2023-06-18T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.63
511654,Radyr,2023-06-18T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
511654,Radyr,2023-06-18T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
511654,Radyr,2023-06-18T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
511654,Radyr,2023-06-18T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
511654,Radyr,2023-06-18T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-18T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-18T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-18T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
511654,Radyr,2023-06-18T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-18T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
511654,Radyr,2023-06-18T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,32.9
511654,Radyr,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511654,Radyr,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
511654,Radyr,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
511654,Radyr,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
511654,Radyr,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
511654,Radyr,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
511654,Radyr,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
511654,Radyr,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
511654,Radyr,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
511654,Radyr,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.4
511654,Radyr,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.36
511654,Radyr,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.1
511654,Radyr,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
511654,Radyr,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
511654,Radyr,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
511654,Radyr,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
511654,Radyr,2023-06-18T11:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-18T11:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T11:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T11:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
511654,Radyr,2023-06-18T11:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-18T11:40:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-18T11:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.3
511654,Radyr,2023-06-18T11:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-18T11:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T11:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
511654,Radyr,2023-06-18T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-18T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
511654,Radyr,2023-06-18T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.57
511654,Radyr,2023-06-18T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.15
511654,Radyr,2023-06-18T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.47
511654,Radyr,2023-06-18T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
511654,Radyr,2023-06-18T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
511654,Radyr,2023-06-18T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
511654,Radyr,2023-06-18T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
511654,Radyr,2023-06-18T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-18T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-18T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-18T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-18T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
511654,Radyr,2023-06-18T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-18T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,32.9
511654,Radyr,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511654,Radyr,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
511654,Radyr,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
511654,Radyr,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
511654,Radyr,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
511654,Radyr,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
511654,Radyr,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
511654,Radyr,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
511654,Radyr,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
511654,Radyr,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.27
511654,Radyr,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.38
511654,Radyr,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.17
511654,Radyr,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
511654,Radyr,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
511654,Radyr,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
511654,Radyr,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
511654,Radyr,2023-06-18T11:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-18T11:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T11:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-18T11:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
511654,Radyr,2023-06-18T11:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-18T11:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T11:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-18T11:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-18T11:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T11:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
511654,Radyr,2023-06-18T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
511654,Radyr,2023-06-18T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
511654,Radyr,2023-06-18T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.59
511654,Radyr,2023-06-18T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.45
511654,Radyr,2023-06-18T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.61
511654,Radyr,2023-06-18T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
511654,Radyr,2023-06-18T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
511654,Radyr,2023-06-18T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
511654,Radyr,2023-06-18T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
511654,Radyr,2023-06-18T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-18T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-18T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
511654,Radyr,2023-06-18T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-18T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
511654,Radyr,2023-06-18T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,33.0
511654,Radyr,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511654,Radyr,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
511654,Radyr,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
511654,Radyr,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
511654,Radyr,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
511654,Radyr,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
511654,Radyr,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
511654,Radyr,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
511654,Radyr,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.63
511654,Radyr,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.43
511654,Radyr,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.4
511654,Radyr,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
511654,Radyr,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
511654,Radyr,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
511654,Radyr,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
511654,Radyr,2023-06-18T11:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-18T11:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T11:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T11:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
511654,Radyr,2023-06-18T11:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-18T11:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T11:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-18T11:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-18T11:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T11:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
511654,Radyr,2023-06-18T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
511654,Radyr,2023-06-18T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
511654,Radyr,2023-06-18T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.94
511654,Radyr,2023-06-18T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.39
511654,Radyr,2023-06-18T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.25
511654,Radyr,2023-06-18T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
511654,Radyr,2023-06-18T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
511654,Radyr,2023-06-18T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
511654,Radyr,2023-06-18T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
511654,Radyr,2023-06-18T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-18T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-18T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-18T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
511654,Radyr,2023-06-18T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-18T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,33.0
511654,Radyr,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511654,Radyr,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
511654,Radyr,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511654,Radyr,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
511654,Radyr,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
511654,Radyr,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
511654,Radyr,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
511654,Radyr,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
511654,Radyr,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.86
511654,Radyr,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.07
511654,Radyr,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.88
511654,Radyr,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
511654,Radyr,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
511654,Radyr,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
511654,Radyr,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
511654,Radyr,2023-06-18T11:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-18T11:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-18T11:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T11:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T11:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T11:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T11:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-18T11:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T11:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T11:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
511654,Radyr,2023-06-18T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
511654,Radyr,2023-06-18T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
511654,Radyr,2023-06-18T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.88
511654,Radyr,2023-06-18T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.31
511654,Radyr,2023-06-18T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.29
511654,Radyr,2023-06-18T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
511654,Radyr,2023-06-18T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
511654,Radyr,2023-06-18T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
511654,Radyr,2023-06-18T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
511654,Radyr,2023-06-18T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-18T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-18T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-18T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
511654,Radyr,2023-06-18T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-18T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,33.0
511654,Radyr,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511654,Radyr,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
511654,Radyr,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
511654,Radyr,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
511654,Radyr,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
511654,Radyr,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
511654,Radyr,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
511654,Radyr,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
511654,Radyr,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
511654,Radyr,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.29
511654,Radyr,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.27
511654,Radyr,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.14
511654,Radyr,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
511654,Radyr,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
511654,Radyr,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
511654,Radyr,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
511654,Radyr,2023-06-18T11:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T11:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-18T11:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T11:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T11:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T11:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T11:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-18T11:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-18T11:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T11:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
511654,Radyr,2023-06-18T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
511654,Radyr,2023-06-18T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
511654,Radyr,2023-06-18T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
511654,Radyr,2023-06-18T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.04
511654,Radyr,2023-06-18T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.79
511654,Radyr,2023-06-18T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
511654,Radyr,2023-06-18T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
511654,Radyr,2023-06-18T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
511654,Radyr,2023-06-18T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
511654,Radyr,2023-06-18T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-18T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-18T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-18T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511654,Radyr,2023-06-18T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-18T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,33.0
511654,Radyr,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511654,Radyr,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
511654,Radyr,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511654,Radyr,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
511654,Radyr,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511654,Radyr,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
511654,Radyr,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
511654,Radyr,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
511654,Radyr,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
511654,Radyr,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.11
511654,Radyr,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.3
511654,Radyr,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.98
511654,Radyr,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
511654,Radyr,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
511654,Radyr,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
511654,Radyr,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
511654,Radyr,2023-06-18T10:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T10:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-18T10:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T10:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T10:50:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-18T10:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T10:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-18T10:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T10:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T10:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
511654,Radyr,2023-06-18T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
511654,Radyr,2023-06-18T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
511654,Radyr,2023-06-18T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
511654,Radyr,2023-06-18T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.06
511654,Radyr,2023-06-18T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.65
511654,Radyr,2023-06-18T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
511654,Radyr,2023-06-18T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
511654,Radyr,2023-06-18T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.5
511654,Radyr,2023-06-18T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
511654,Radyr,2023-06-18T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-18T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-18T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-18T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-18T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-18T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
511654,Radyr,2023-06-18T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-18T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,32.9
511654,Radyr,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511654,Radyr,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
511654,Radyr,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
511654,Radyr,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
511654,Radyr,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
511654,Radyr,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
511654,Radyr,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
511654,Radyr,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
511654,Radyr,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
511654,Radyr,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.04
511654,Radyr,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.68
511654,Radyr,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.48
511654,Radyr,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
511654,Radyr,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
511654,Radyr,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
511654,Radyr,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
511654,Radyr,2023-06-18T10:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-18T10:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-18T10:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T10:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T10:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T10:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T10:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-18T10:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T10:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T10:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
511654,Radyr,2023-06-18T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
511654,Radyr,2023-06-18T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
511654,Radyr,2023-06-18T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
511654,Radyr,2023-06-18T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.66
511654,Radyr,2023-06-18T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.8
511654,Radyr,2023-06-18T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
511654,Radyr,2023-06-18T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
511654,Radyr,2023-06-18T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.0
511654,Radyr,2023-06-18T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
511654,Radyr,2023-06-18T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-18T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-18T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-18T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
511654,Radyr,2023-06-18T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
511654,Radyr,2023-06-18T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,32.8
511654,Radyr,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511654,Radyr,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
511654,Radyr,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
511654,Radyr,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
511654,Radyr,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511654,Radyr,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
511654,Radyr,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
511654,Radyr,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
511654,Radyr,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
511654,Radyr,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.19
511654,Radyr,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.89
511654,Radyr,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.1
511654,Radyr,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
511654,Radyr,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
511654,Radyr,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
511654,Radyr,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
511654,Radyr,2023-06-18T10:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T10:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T10:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T10:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-18T10:30:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-18T10:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T10:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-18T10:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T10:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T10:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
511654,Radyr,2023-06-18T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
511654,Radyr,2023-06-18T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
511654,Radyr,2023-06-18T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.64
511654,Radyr,2023-06-18T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.66
511654,Radyr,2023-06-18T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.37
511654,Radyr,2023-06-18T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
511654,Radyr,2023-06-18T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
511654,Radyr,2023-06-18T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
511654,Radyr,2023-06-18T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
511654,Radyr,2023-06-18T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-18T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-18T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-18T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-18T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
511654,Radyr,2023-06-18T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
511654,Radyr,2023-06-18T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,32.6
511654,Radyr,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511654,Radyr,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
511654,Radyr,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
511654,Radyr,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
511654,Radyr,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511654,Radyr,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
511654,Radyr,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
511654,Radyr,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
511654,Radyr,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.12
511654,Radyr,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.48
