Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.4
511654,Radyr,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
511654,Radyr,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
511654,Radyr,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
511654,Radyr,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
511654,Radyr,2023-06-18T10:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-18T10:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-18T10:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T10:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T10:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.04
511654,Radyr,2023-06-18T10:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T10:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-18T10:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-18T10:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T10:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
511654,Radyr,2023-06-18T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
511654,Radyr,2023-06-18T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
511654,Radyr,2023-06-18T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.33
511654,Radyr,2023-06-18T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.4
511654,Radyr,2023-06-18T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.23
511654,Radyr,2023-06-18T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
511654,Radyr,2023-06-18T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
511654,Radyr,2023-06-18T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.9
511654,Radyr,2023-06-18T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
511654,Radyr,2023-06-18T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-18T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
511654,Radyr,2023-06-18T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-18T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
511654,Radyr,2023-06-18T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-18T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
511654,Radyr,2023-06-18T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,32.5
511654,Radyr,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511654,Radyr,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
511654,Radyr,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
511654,Radyr,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
511654,Radyr,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511654,Radyr,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
511654,Radyr,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
511654,Radyr,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
511654,Radyr,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
511654,Radyr,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.77
511654,Radyr,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.81
511654,Radyr,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.81
511654,Radyr,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
511654,Radyr,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
511654,Radyr,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
511654,Radyr,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
511654,Radyr,2023-06-18T10:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T10:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-18T10:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T10:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-18T10:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T10:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T10:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-18T10:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T10:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T10:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
511654,Radyr,2023-06-18T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
511654,Radyr,2023-06-18T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
511654,Radyr,2023-06-18T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.55
511654,Radyr,2023-06-18T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.4
511654,Radyr,2023-06-18T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.28
511654,Radyr,2023-06-18T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
511654,Radyr,2023-06-18T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
511654,Radyr,2023-06-18T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
511654,Radyr,2023-06-18T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
511654,Radyr,2023-06-18T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-18T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-18T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-18T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
511654,Radyr,2023-06-18T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
511654,Radyr,2023-06-18T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,32.3
511654,Radyr,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511654,Radyr,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
511654,Radyr,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511654,Radyr,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
511654,Radyr,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511654,Radyr,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
511654,Radyr,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
511654,Radyr,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
511654,Radyr,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
511654,Radyr,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.77
511654,Radyr,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.36
511654,Radyr,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.39
511654,Radyr,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
511654,Radyr,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
511654,Radyr,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
511654,Radyr,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
511654,Radyr,2023-06-18T10:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T10:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T10:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T10:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-18T10:00:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-18T10:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T10:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-18T10:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T10:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T10:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
511654,Radyr,2023-06-18T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
511654,Radyr,2023-06-18T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
511654,Radyr,2023-06-18T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.84
511654,Radyr,2023-06-18T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.94
511654,Radyr,2023-06-18T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.44
511654,Radyr,2023-06-18T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
511654,Radyr,2023-06-18T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
511654,Radyr,2023-06-18T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
511654,Radyr,2023-06-18T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
511654,Radyr,2023-06-18T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-18T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-18T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-18T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-18T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
511654,Radyr,2023-06-18T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
511654,Radyr,2023-06-18T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,32.1
511654,Radyr,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511654,Radyr,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
511654,Radyr,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511654,Radyr,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
511654,Radyr,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511654,Radyr,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
511654,Radyr,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
511654,Radyr,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
511654,Radyr,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
511654,Radyr,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.3
511654,Radyr,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.71
511654,Radyr,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.03
511654,Radyr,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
511654,Radyr,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
511654,Radyr,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
511654,Radyr,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
511654,Radyr,2023-06-18T09:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-18T09:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T09:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T09:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T09:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-18T09:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T09:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-18T09:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T09:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T09:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
511654,Radyr,2023-06-18T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-18T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
511654,Radyr,2023-06-18T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
511654,Radyr,2023-06-18T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.24
511654,Radyr,2023-06-18T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.87
511654,Radyr,2023-06-18T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
511654,Radyr,2023-06-18T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
511654,Radyr,2023-06-18T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
511654,Radyr,2023-06-18T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
511654,Radyr,2023-06-18T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-18T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-18T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
511654,Radyr,2023-06-18T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
511654,Radyr,2023-06-18T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
511654,Radyr,2023-06-18T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,31.9
511654,Radyr,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511654,Radyr,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
511654,Radyr,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
511654,Radyr,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
511654,Radyr,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511654,Radyr,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
511654,Radyr,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
511654,Radyr,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
511654,Radyr,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
511654,Radyr,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.68
511654,Radyr,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.13
511654,Radyr,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.2
511654,Radyr,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
511654,Radyr,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
511654,Radyr,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
511654,Radyr,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
511654,Radyr,2023-06-18T09:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-18T09:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-18T09:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T09:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T09:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-18T09:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T09:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-18T09:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T09:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T09:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
511654,Radyr,2023-06-18T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
511654,Radyr,2023-06-18T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
511654,Radyr,2023-06-18T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.95
511654,Radyr,2023-06-18T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.25
511654,Radyr,2023-06-18T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.04
511654,Radyr,2023-06-18T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
511654,Radyr,2023-06-18T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
511654,Radyr,2023-06-18T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
511654,Radyr,2023-06-18T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
511654,Radyr,2023-06-18T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-18T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-18T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-18T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-18T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
511654,Radyr,2023-06-18T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
511654,Radyr,2023-06-18T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
511654,Radyr,2023-06-18T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,31.8
511654,Radyr,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511654,Radyr,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
511654,Radyr,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
511654,Radyr,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
511654,Radyr,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511654,Radyr,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
511654,Radyr,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
511654,Radyr,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
511654,Radyr,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
511654,Radyr,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.48
511654,Radyr,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.54
511654,Radyr,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.66
511654,Radyr,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
511654,Radyr,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
511654,Radyr,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
511654,Radyr,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
511654,Radyr,2023-06-18T09:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T09:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T09:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T09:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-18T09:30:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-18T09:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T09:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-18T09:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T09:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T09:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
511654,Radyr,2023-06-18T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
511654,Radyr,2023-06-18T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
511654,Radyr,2023-06-18T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
511654,Radyr,2023-06-18T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.1
511654,Radyr,2023-06-18T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.06
511654,Radyr,2023-06-18T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
511654,Radyr,2023-06-18T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
511654,Radyr,2023-06-18T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
511654,Radyr,2023-06-18T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
511654,Radyr,2023-06-18T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-18T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511654,Radyr,2023-06-18T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
511654,Radyr,2023-06-18T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,31.8
511654,Radyr,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511654,Radyr,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
511654,Radyr,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511654,Radyr,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
511654,Radyr,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
511654,Radyr,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
511654,Radyr,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
511654,Radyr,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
511654,Radyr,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
511654,Radyr,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.5
511654,Radyr,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.91
511654,Radyr,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.12
511654,Radyr,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
511654,Radyr,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
511654,Radyr,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
511654,Radyr,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
511654,Radyr,2023-06-18T09:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T09:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-18T09:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T09:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-18T09:20:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-18T09:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T09:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-18T09:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T09:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T09:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
511654,Radyr,2023-06-18T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
511654,Radyr,2023-06-18T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
511654,Radyr,2023-06-18T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.71
511654,Radyr,2023-06-18T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.5
511654,Radyr,2023-06-18T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.5
511654,Radyr,2023-06-18T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
511654,Radyr,2023-06-18T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
511654,Radyr,2023-06-18T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.9
511654,Radyr,2023-06-18T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
511654,Radyr,2023-06-18T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-18T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-18T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-18T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
511654,Radyr,2023-06-18T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-18T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
511654,Radyr,2023-06-18T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,31.8
511654,Radyr,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511654,Radyr,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
511654,Radyr,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
511654,Radyr,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
511654,Radyr,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
511654,Radyr,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
511654,Radyr,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
511654,Radyr,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
511654,Radyr,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
511654,Radyr,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.24
511654,Radyr,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.43
511654,Radyr,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.95
511654,Radyr,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
511654,Radyr,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
511654,Radyr,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
511654,Radyr,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
511654,Radyr,2023-06-18T09:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T09:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T09:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T09:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-18T09:10:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-18T09:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T09:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-18T09:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T09:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T09:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
511654,Radyr,2023-06-18T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
511654,Radyr,2023-06-18T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
511654,Radyr,2023-06-18T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.73
511654,Radyr,2023-06-18T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.25
511654,Radyr,2023-06-18T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.71
511654,Radyr,2023-06-18T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
511654,Radyr,2023-06-18T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
511654,Radyr,2023-06-18T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.4
511654,Radyr,2023-06-18T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
511654,Radyr,2023-06-18T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-18T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-18T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
511654,Radyr,2023-06-18T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-18T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
511654,Radyr,2023-06-18T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
511654,Radyr,2023-06-18T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,31.8
511654,Radyr,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511654,Radyr,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
511654,Radyr,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
511654,Radyr,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
511654,Radyr,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
511654,Radyr,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
511654,Radyr,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
511654,Radyr,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
511654,Radyr,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.15
511654,Radyr,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.59
511654,Radyr,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.5
511654,Radyr,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
511654,Radyr,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
511654,Radyr,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
511654,Radyr,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
511654,Radyr,2023-06-18T09:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T09:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-18T09:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T09:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-18T09:00:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-18T09:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T09:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
511654,Radyr,2023-06-18T09:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T09:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T09:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
511654,Radyr,2023-06-18T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
511654,Radyr,2023-06-18T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
511654,Radyr,2023-06-18T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.87
511654,Radyr,2023-06-18T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.54
511654,Radyr,2023-06-18T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.48
511654,Radyr,2023-06-18T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
511654,Radyr,2023-06-18T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
511654,Radyr,2023-06-18T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
511654,Radyr,2023-06-18T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
511654,Radyr,2023-06-18T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-18T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-18T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
511654,Radyr,2023-06-18T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
511654,Radyr,2023-06-18T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,31.7
511654,Radyr,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511654,Radyr,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
511654,Radyr,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511654,Radyr,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
511654,Radyr,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
511654,Radyr,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
511654,Radyr,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
511654,Radyr,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
511654,Radyr,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.23
511654,Radyr,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.13
511654,Radyr,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.08
511654,Radyr,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
511654,Radyr,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
511654,Radyr,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
511654,Radyr,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
511654,Radyr,2023-06-18T08:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T08:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T08:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T08:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T08:50:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-18T08:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T08:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-18T08:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T08:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T08:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
511654,Radyr,2023-06-18T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-18T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
511654,Radyr,2023-06-18T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.86
511654,Radyr,2023-06-18T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.99
511654,Radyr,2023-06-18T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.6
511654,Radyr,2023-06-18T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
511654,Radyr,2023-06-18T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
511654,Radyr,2023-06-18T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
511654,Radyr,2023-06-18T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
511654,Radyr,2023-06-18T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-18T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-18T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
511654,Radyr,2023-06-18T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
511654,Radyr,2023-06-18T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,31.6
511654,Radyr,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511654,Radyr,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
511654,Radyr,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
511654,Radyr,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
511654,Radyr,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
511654,Radyr,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
511654,Radyr,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
511654,Radyr,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
511654,Radyr,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
511654,Radyr,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.88
511654,Radyr,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.81
511654,Radyr,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.37
511654,Radyr,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
511654,Radyr,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
511654,Radyr,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
511654,Radyr,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
511654,Radyr,2023-06-18T08:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-18T08:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-18T08:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T08:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T08:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T08:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T08:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-18T08:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-18T08:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T08:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
511654,Radyr,2023-06-18T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
511654,Radyr,2023-06-18T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
511654,Radyr,2023-06-18T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.33
511654,Radyr,2023-06-18T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.16
511654,Radyr,2023-06-18T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.25
511654,Radyr,2023-06-18T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
511654,Radyr,2023-06-18T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
511654,Radyr,2023-06-18T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.1
511654,Radyr,2023-06-18T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
511654,Radyr,2023-06-18T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-18T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
511654,Radyr,2023-06-18T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
511654,Radyr,2023-06-18T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
511654,Radyr,2023-06-18T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,31.6
511654,Radyr,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511654,Radyr,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
511654,Radyr,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511654,Radyr,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
511654,Radyr,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
511654,Radyr,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
511654,Radyr,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
511654,Radyr,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
511654,Radyr,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.95
511654,Radyr,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.37
511654,Radyr,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.62
511654,Radyr,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
511654,Radyr,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
511654,Radyr,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
511654,Radyr,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
511654,Radyr,2023-06-18T08:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-18T08:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T08:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T08:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T08:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-18T08:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T08:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-18T08:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T08:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T08:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
511654,Radyr,2023-06-18T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
511654,Radyr,2023-06-18T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
511654,Radyr,2023-06-18T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
511654,Radyr,2023-06-18T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.49
511654,Radyr,2023-06-18T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.53
511654,Radyr,2023-06-18T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
511654,Radyr,2023-06-18T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
511654,Radyr,2023-06-18T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
511654,Radyr,2023-06-18T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
511654,Radyr,2023-06-18T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-18T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
511654,Radyr,2023-06-18T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
511654,Radyr,2023-06-18T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-18T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,31.5
511654,Radyr,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511654,Radyr,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
511654,Radyr,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
511654,Radyr,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
511654,Radyr,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
511654,Radyr,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
511654,Radyr,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
511654,Radyr,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
511654,Radyr,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.24
511654,Radyr,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.57
511654,Radyr,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.14
511654,Radyr,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
511654,Radyr,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
511654,Radyr,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
511654,Radyr,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
511654,Radyr,2023-06-18T08:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T08:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T08:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T08:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T08:20:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-18T08:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T08:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-18T08:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T08:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T08:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
511654,Radyr,2023-06-18T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
511654,Radyr,2023-06-18T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.99
511654,Radyr,2023-06-18T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.06
511654,Radyr,2023-06-18T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.69
511654,Radyr,2023-06-18T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
511654,Radyr,2023-06-18T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
511654,Radyr,2023-06-18T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.4
511654,Radyr,2023-06-18T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
511654,Radyr,2023-06-18T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-18T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-18T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-18T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-18T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-18T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-18T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
511654,Radyr,2023-06-18T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,31.4
511654,Radyr,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511654,Radyr,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
511654,Radyr,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
