Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
511654,Radyr,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
511654,Radyr,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
511654,Radyr,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
511654,Radyr,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
511654,Radyr,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.56
511654,Radyr,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.69
511654,Radyr,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.38
511654,Radyr,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
511654,Radyr,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
511654,Radyr,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
511654,Radyr,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
511654,Radyr,2023-06-18T08:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T08:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-18T08:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T08:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T08:10:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-18T08:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T08:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-18T08:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-18T08:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T08:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
511654,Radyr,2023-06-18T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
511654,Radyr,2023-06-18T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
511654,Radyr,2023-06-18T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.16
511654,Radyr,2023-06-18T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.17
511654,Radyr,2023-06-18T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.91
511654,Radyr,2023-06-18T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
511654,Radyr,2023-06-18T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
511654,Radyr,2023-06-18T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.2
511654,Radyr,2023-06-18T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
511654,Radyr,2023-06-18T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-18T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-18T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-18T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-18T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-18T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511654,Radyr,2023-06-18T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
511654,Radyr,2023-06-18T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,31.3
511654,Radyr,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511654,Radyr,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
511654,Radyr,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
511654,Radyr,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
511654,Radyr,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
511654,Radyr,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
511654,Radyr,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
511654,Radyr,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
511654,Radyr,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
511654,Radyr,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.28
511654,Radyr,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.5
511654,Radyr,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.32
511654,Radyr,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
511654,Radyr,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
511654,Radyr,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
511654,Radyr,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
511654,Radyr,2023-06-18T08:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T08:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-18T08:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T08:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T08:00:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-18T08:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T08:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
511654,Radyr,2023-06-18T08:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T08:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T08:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
511654,Radyr,2023-06-18T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
511654,Radyr,2023-06-18T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
511654,Radyr,2023-06-18T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.61
511654,Radyr,2023-06-18T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.3
511654,Radyr,2023-06-18T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.81
511654,Radyr,2023-06-18T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
511654,Radyr,2023-06-18T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
511654,Radyr,2023-06-18T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.5
511654,Radyr,2023-06-18T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
511654,Radyr,2023-06-18T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-18T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-18T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
511654,Radyr,2023-06-18T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-18T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,31.2
511654,Radyr,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511654,Radyr,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
511654,Radyr,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511654,Radyr,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
511654,Radyr,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
511654,Radyr,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
511654,Radyr,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
511654,Radyr,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
511654,Radyr,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
511654,Radyr,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.25
511654,Radyr,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.88
511654,Radyr,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.14
511654,Radyr,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
511654,Radyr,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
511654,Radyr,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
511654,Radyr,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
511654,Radyr,2023-06-18T07:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T07:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-18T07:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T07:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T07:50:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-18T07:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T07:50:00.000+00:00,feeder,0110,N Current (RMS),A,1.0
511654,Radyr,2023-06-18T07:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-18T07:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-18T07:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
511654,Radyr,2023-06-18T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
511654,Radyr,2023-06-18T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
511654,Radyr,2023-06-18T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.7
511654,Radyr,2023-06-18T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.13
511654,Radyr,2023-06-18T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.46
511654,Radyr,2023-06-18T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,50.0
511654,Radyr,2023-06-18T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
511654,Radyr,2023-06-18T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.8
511654,Radyr,2023-06-18T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.9
511654,Radyr,2023-06-18T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-18T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
511654,Radyr,2023-06-18T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
511654,Radyr,2023-06-18T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
511654,Radyr,2023-06-18T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
511654,Radyr,2023-06-18T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
511654,Radyr,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,31.1
511654,Radyr,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511654,Radyr,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
511654,Radyr,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511654,Radyr,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
511654,Radyr,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
511654,Radyr,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
511654,Radyr,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
511654,Radyr,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
511654,Radyr,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
511654,Radyr,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.17
511654,Radyr,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.98
511654,Radyr,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.48
511654,Radyr,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
511654,Radyr,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
511654,Radyr,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
511654,Radyr,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
511654,Radyr,2023-06-18T07:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T07:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-18T07:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T07:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-18T07:40:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-18T07:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T07:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-18T07:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T07:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T07:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
511654,Radyr,2023-06-18T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
511654,Radyr,2023-06-18T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
511654,Radyr,2023-06-18T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
511654,Radyr,2023-06-18T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.4
511654,Radyr,2023-06-18T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.02
511654,Radyr,2023-06-18T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
511654,Radyr,2023-06-18T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
511654,Radyr,2023-06-18T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
511654,Radyr,2023-06-18T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
511654,Radyr,2023-06-18T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-18T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
511654,Radyr,2023-06-18T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
511654,Radyr,2023-06-18T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,30.9
511654,Radyr,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511654,Radyr,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
511654,Radyr,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
511654,Radyr,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
511654,Radyr,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511654,Radyr,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
511654,Radyr,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
511654,Radyr,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
511654,Radyr,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
511654,Radyr,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.26
511654,Radyr,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.39
511654,Radyr,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.81
511654,Radyr,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
511654,Radyr,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
511654,Radyr,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
511654,Radyr,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
511654,Radyr,2023-06-18T07:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T07:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-18T07:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T07:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-18T07:30:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-18T07:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T07:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
511654,Radyr,2023-06-18T07:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T07:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T07:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
511654,Radyr,2023-06-18T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
511654,Radyr,2023-06-18T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
511654,Radyr,2023-06-18T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
511654,Radyr,2023-06-18T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.47
511654,Radyr,2023-06-18T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.01
511654,Radyr,2023-06-18T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
511654,Radyr,2023-06-18T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
511654,Radyr,2023-06-18T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
511654,Radyr,2023-06-18T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
511654,Radyr,2023-06-18T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-18T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
511654,Radyr,2023-06-18T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
511654,Radyr,2023-06-18T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
511654,Radyr,2023-06-18T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,30.7
511654,Radyr,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511654,Radyr,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
511654,Radyr,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
511654,Radyr,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
511654,Radyr,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
511654,Radyr,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
511654,Radyr,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
511654,Radyr,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
511654,Radyr,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
511654,Radyr,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.93
511654,Radyr,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.49
511654,Radyr,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.6
511654,Radyr,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
511654,Radyr,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
511654,Radyr,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
511654,Radyr,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
511654,Radyr,2023-06-18T07:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T07:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-18T07:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T07:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.02
511654,Radyr,2023-06-18T07:20:00.000+00:00,feeder,0110,L2 Active Power,kW,0.02
511654,Radyr,2023-06-18T07:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.01
511654,Radyr,2023-06-18T07:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.8
511654,Radyr,2023-06-18T07:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T07:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T07:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
511654,Radyr,2023-06-18T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
511654,Radyr,2023-06-18T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-18T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
511654,Radyr,2023-06-18T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.2
511654,Radyr,2023-06-18T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.22
511654,Radyr,2023-06-18T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
511654,Radyr,2023-06-18T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
511654,Radyr,2023-06-18T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
511654,Radyr,2023-06-18T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.8
511654,Radyr,2023-06-18T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-18T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-18T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
511654,Radyr,2023-06-18T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
511654,Radyr,2023-06-18T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
511654,Radyr,2023-06-18T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-18T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511654,Radyr,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,30.6
511654,Radyr,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511654,Radyr,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
511654,Radyr,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
511654,Radyr,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
511654,Radyr,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
511654,Radyr,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
511654,Radyr,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
511654,Radyr,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
511654,Radyr,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
511654,Radyr,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.62
511654,Radyr,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
511654,Radyr,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.98
511654,Radyr,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
511654,Radyr,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
511654,Radyr,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
511654,Radyr,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
511654,Radyr,2023-06-18T07:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T07:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-18T07:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T07:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-18T07:10:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-18T07:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T07:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-18T07:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T07:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T07:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
511654,Radyr,2023-06-18T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
511654,Radyr,2023-06-18T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
511654,Radyr,2023-06-18T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
511654,Radyr,2023-06-18T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.18
511654,Radyr,2023-06-18T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.87
511654,Radyr,2023-06-18T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
511654,Radyr,2023-06-18T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
511654,Radyr,2023-06-18T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
511654,Radyr,2023-06-18T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
511654,Radyr,2023-06-18T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
511654,Radyr,2023-06-18T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
511654,Radyr,2023-06-18T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-18T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,30.5
511654,Radyr,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511654,Radyr,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
511654,Radyr,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511654,Radyr,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
511654,Radyr,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
511654,Radyr,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
511654,Radyr,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
511654,Radyr,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
511654,Radyr,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.59
511654,Radyr,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.71
511654,Radyr,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.76
511654,Radyr,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
511654,Radyr,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
511654,Radyr,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
511654,Radyr,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
511654,Radyr,2023-06-18T07:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T07:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-18T07:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T07:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-18T07:00:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-18T07:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T07:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-18T07:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T07:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T07:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
511654,Radyr,2023-06-18T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
511654,Radyr,2023-06-18T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
511654,Radyr,2023-06-18T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
511654,Radyr,2023-06-18T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.41
511654,Radyr,2023-06-18T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.4
511654,Radyr,2023-06-18T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
511654,Radyr,2023-06-18T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
511654,Radyr,2023-06-18T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
511654,Radyr,2023-06-18T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
511654,Radyr,2023-06-18T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-18T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
511654,Radyr,2023-06-18T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-18T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
511654,Radyr,2023-06-18T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
511654,Radyr,2023-06-18T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,30.4
511654,Radyr,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511654,Radyr,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
511654,Radyr,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511654,Radyr,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
511654,Radyr,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511654,Radyr,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
511654,Radyr,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
511654,Radyr,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
511654,Radyr,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
511654,Radyr,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.57
511654,Radyr,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.19
511654,Radyr,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.6
511654,Radyr,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
511654,Radyr,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
511654,Radyr,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
511654,Radyr,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
511654,Radyr,2023-06-18T06:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T06:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-18T06:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T06:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-18T06:50:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-18T06:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T06:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-18T06:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T06:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T06:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
511654,Radyr,2023-06-18T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-18T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
511654,Radyr,2023-06-18T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.8
511654,Radyr,2023-06-18T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.13
511654,Radyr,2023-06-18T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.14
511654,Radyr,2023-06-18T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
511654,Radyr,2023-06-18T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
511654,Radyr,2023-06-18T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
511654,Radyr,2023-06-18T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
511654,Radyr,2023-06-18T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-18T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
511654,Radyr,2023-06-18T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-18T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
511654,Radyr,2023-06-18T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-18T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,30.3
511654,Radyr,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511654,Radyr,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
511654,Radyr,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511654,Radyr,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
511654,Radyr,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511654,Radyr,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
511654,Radyr,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
511654,Radyr,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
511654,Radyr,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
511654,Radyr,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.91
511654,Radyr,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.47
511654,Radyr,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.25
511654,Radyr,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
511654,Radyr,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
511654,Radyr,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
511654,Radyr,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
511654,Radyr,2023-06-18T06:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T06:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-18T06:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T06:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-18T06:40:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-18T06:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T06:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-18T06:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T06:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T06:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
511654,Radyr,2023-06-18T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
511654,Radyr,2023-06-18T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
511654,Radyr,2023-06-18T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.98
511654,Radyr,2023-06-18T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.46
511654,Radyr,2023-06-18T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.22
511654,Radyr,2023-06-18T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
511654,Radyr,2023-06-18T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
511654,Radyr,2023-06-18T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
511654,Radyr,2023-06-18T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
511654,Radyr,2023-06-18T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-18T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-18T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-18T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
511654,Radyr,2023-06-18T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-18T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,30.2
511654,Radyr,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511654,Radyr,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
511654,Radyr,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511654,Radyr,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
511654,Radyr,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511654,Radyr,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
511654,Radyr,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
511654,Radyr,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
511654,Radyr,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.13
511654,Radyr,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.97
511654,Radyr,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.08
511654,Radyr,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
511654,Radyr,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
511654,Radyr,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
511654,Radyr,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
511654,Radyr,2023-06-18T06:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T06:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T06:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T06:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-18T06:30:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-18T06:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T06:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-18T06:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T06:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T06:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
511654,Radyr,2023-06-18T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
511654,Radyr,2023-06-18T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
511654,Radyr,2023-06-18T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
511654,Radyr,2023-06-18T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.83
511654,Radyr,2023-06-18T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.01
511654,Radyr,2023-06-18T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
511654,Radyr,2023-06-18T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
511654,Radyr,2023-06-18T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
511654,Radyr,2023-06-18T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
511654,Radyr,2023-06-18T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-18T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-18T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-18T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
511654,Radyr,2023-06-18T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
511654,Radyr,2023-06-18T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-18T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,30.1
511654,Radyr,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511654,Radyr,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
511654,Radyr,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511654,Radyr,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
511654,Radyr,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511654,Radyr,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
511654,Radyr,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
511654,Radyr,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
511654,Radyr,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.35
511654,Radyr,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.2
511654,Radyr,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.25
511654,Radyr,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
511654,Radyr,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
511654,Radyr,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
511654,Radyr,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
511654,Radyr,2023-06-18T06:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T06:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-18T06:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T06:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-18T06:20:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-18T06:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T06:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-18T06:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T06:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T06:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
511654,Radyr,2023-06-18T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
511654,Radyr,2023-06-18T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
511654,Radyr,2023-06-18T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
511654,Radyr,2023-06-18T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.24
511654,Radyr,2023-06-18T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.05
511654,Radyr,2023-06-18T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
511654,Radyr,2023-06-18T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
511654,Radyr,2023-06-18T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
511654,Radyr,2023-06-18T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
511654,Radyr,2023-06-18T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-18T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-18T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-18T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-18T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-18T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
511654,Radyr,2023-06-18T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-18T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,30.1
511654,Radyr,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511654,Radyr,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
511654,Radyr,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
511654,Radyr,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
511654,Radyr,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511654,Radyr,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
511654,Radyr,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
511654,Radyr,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
511654,Radyr,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
511654,Radyr,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.79
511654,Radyr,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.15
511654,Radyr,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.54
511654,Radyr,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
511654,Radyr,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
511654,Radyr,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
511654,Radyr,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
511654,Radyr,2023-06-18T06:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T06:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-18T06:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T06:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-18T06:10:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-18T06:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T06:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-18T06:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T06:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T06:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
511654,Radyr,2023-06-18T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
511654,Radyr,2023-06-18T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
511654,Radyr,2023-06-18T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
511654,Radyr,2023-06-18T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.14
511654,Radyr,2023-06-18T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.97
511654,Radyr,2023-06-18T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
511654,Radyr,2023-06-18T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
511654,Radyr,2023-06-18T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
511654,Radyr,2023-06-18T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
511654,Radyr,2023-06-18T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-18T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-18T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-18T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-18T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
511654,Radyr,2023-06-18T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
